Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,16.5,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,33.0,13.0,2.4,8.6,14.0,19.11,0.0
2018,4,4,6,15,107.5,29.0,2.55,9.05,41.5,64.76,37.33
2018,4,4,6,30,182.0,45.0,2.7,9.5,69.0,116.29,87.04
2018,4,4,6,45,228.0,61.0,2.9,9.95,104.5,160.16,126.82
2018,4,4,7,0,274.0,77.0,3.1,10.4,140.0,208.9,170.41
2018,4,4,7,15,233.0,94.5,3.1,10.85,157.5,217.16,179.59
2018,4,4,7,30,192.0,112.0,3.1,11.3,175.0,226.74,188.41
2018,4,4,7,45,330.0,123.0,3.05,11.75,253.5,332.52,277.23
2018,4,4,8,0,468.0,134.0,3.0,12.2,332.0,443.85,368.02
2018,4,4,8,15,522.5,141.5,3.0,12.7,388.0,508.08,418.42
2018,4,4,8,30,577.0,149.0,3.0,13.2,444.0,578.76,472.58
2018,4,4,8,45,550.5,171.0,2.95,13.7,473.5,602.52,488.14
2018,4,4,9,0,524.0,193.0,2.9,14.2,503.0,625.64,502.89
2018,4,4,9,15,414.0,241.0,2.9,14.6,497.0,606.24,483.59
2018,4,4,9,30,304.0,289.0,2.9,15.0,491.0,570.41,452.15
2018,4,4,9,45,266.0,314.0,2.9,15.45,497.5,571.96,450.65
2018,4,4,10,0,228.0,339.0,2.9,15.9,504.0,561.46,440.1
2018,4,4,10,15,409.0,296.0,2.95,16.15,607.0,697.77,544.68
2018,4,4,10,30,590.0,253.0,3.0,16.4,710.0,822.54,636.93
2018,4,4,10,45,564.5,271.5,3.05,16.7,719.0,824.3,635.13
2018,4,4,11,0,539.0,290.0,3.1,17.0,728.0,823.06,632.29
2018,4,4,11,15,537.5,300.0,3.05,17.15,743.0,832.68,637.64
2018,4,4,11,30,536.0,310.0,3.0,17.3,758.0,839.94,641.3
2018,4,4,11,45,682.5,241.0,3.0,17.5,816.5,903.36,689.01
2018,4,4,12,0,829.0,172.0,3.0,17.7,875.0,957.25,724.67
2018,4,4,12,15,882.0,144.5,3.0,17.7,891.5,966.68,730.55
2018,4,4,12,30,935.0,117.0,3.0,17.7,908.0,967.43,731.07
2018,4,4,12,45,839.0,160.5,3.0,17.7,864.5,912.96,694.13
2018,4,4,13,0,743.0,204.0,3.0,17.7,821.0,856.54,655.9
2018,4,4,13,15,549.0,279.5,3.1,17.55,730.5,747.46,576.3
2018,4,4,13,30,355.0,355.0,3.2,17.4,640.0,643.86,497.75
2018,4,4,13,45,386.5,333.0,3.25,17.25,634.5,632.32,491.55
2018,4,4,14,0,418.0,311.0,3.3,17.1,629.0,620.13,484.02
2018,4,4,14,15,322.5,308.0,3.35,16.95,547.5,529.44,415.45
2018,4,4,14,30,227.0,305.0,3.4,16.8,466.0,446.45,351.72
2018,4,4,14,45,249.0,289.0,3.45,16.65,457.0,433.5,342.84
2018,4,4,15,0,271.0,273.0,3.5,16.5,448.0,416.83,330.43
2018,4,4,15,15,248.0,262.5,3.5,16.5,414.0,379.31,300.78
2018,4,4,15,30,225.0,252.0,3.5,16.5,380.0,344.06,272.7
2018,4,4,15,45,204.5,227.5,3.4,15.9,336.5,299.02,237.15
2018,4,4,16,0,184.0,203.0,3.3,15.3,293.0,256.09,202.8
2018,4,4,16,15,137.0,183.0,3.15,14.85,246.0,211.17,166.81
2018,4,4,16,30,90.0,163.0,3.0,14.4,199.0,173.27,136.79
2018,4,4,16,45,135.0,139.5,2.9,13.9,184.5,152.32,117.57
2018,4,4,17,0,180.0,116.0,2.8,13.4,170.0,125.77,93.24
2018,4,4,17,15,177.5,95.0,2.6,12.8,140.0,94.66,68.14
2018,4,4,17,30,175.0,74.0,2.4,12.2,110.0,64.13,46.14
2018,4,4,17,45,134.0,55.0,2.2,11.6,78.0,44.37,33.58
2018,4,4,18,0,93.0,36.0,2.0,11.0,46.0,29.68,19.38
2018,4,4,18,15,56.0,21.5,2.1,10.8,26.5,18.02,0.0
2018,4,4,18,30,19.0,7.0,2.2,10.6,7.0,6.88,0.0
2018,4,4,18,45,9.5,3.5,2.25,10.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.9,8.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,2.0,9.2,4.0,5.5,0.0
2018,4,5,6,15,4.0,5.0,2.15,9.6,5.0,5.86,0.0
2018,4,5,6,30,0.0,6.0,2.3,10.0,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.0,2.5,10.4,8.0,7.71,0.98
2018,4,5,7,0,0.0,10.0,2.7,10.8,10.0,9.64,2.7
2018,4,5,7,15,3.0,32.0,2.65,10.95,33.0,32.29,22.38
2018,4,5,7,30,6.0,54.0,2.6,11.1,56.0,55.28,42.21
2018,4,5,7,45,14.0,91.5,2.6,11.3,97.0,97.39,78.16
2018,4,5,8,0,22.0,129.0,2.6,11.5,138.0,145.7,118.65
2018,4,5,8,15,53.0,171.0,2.65,12.1,197.0,212.05,173.56
2018,4,5,8,30,84.0,213.0,2.7,12.7,256.0,281.09,229.28
2018,4,5,8,45,154.0,235.5,2.7,13.3,324.0,367.04,298.16
2018,4,5,9,0,224.0,258.0,2.7,13.9,392.0,450.16,362.98
2018,4,5,9,15,257.5,262.0,2.65,14.4,426.0,496.09,397.08
2018,4,5,9,30,291.0,266.0,2.6,14.9,460.0,534.86,425.51
2018,4,5,9,45,156.5,263.0,2.6,15.4,368.0,413.51,328.31
2018,4,5,10,0,22.0,260.0,2.6,15.9,276.0,277.74,218.08
2018,4,5,10,15,27.0,269.0,2.55,16.1,289.5,299.25,234.85
2018,4,5,10,30,32.0,278.0,2.5,16.3,303.0,312.95,244.99
2018,4,5,10,45,19.5,232.0,2.45,16.45,247.5,252.76,197.52
2018,4,5,11,0,7.0,186.0,2.4,16.6,192.0,188.61,146.63
2018,4,5,11,15,30.0,265.0,2.5,16.65,290.5,295.95,231.27
2018,4,5,11,30,53.0,344.0,2.6,16.7,389.0,399.04,309.91
2018,4,5,11,45,54.5,350.0,2.7,16.7,396.5,405.35,314.23
2018,4,5,12,0,56.0,356.0,2.8,16.7,404.0,411.35,318.81
2018,4,5,12,15,34.0,299.0,2.95,16.5,328.0,330.78,257.46
2018,4,5,12,30,12.0,242.0,3.1,16.3,252.0,247.46,192.87
2018,4,5,12,45,11.0,231.0,3.25,16.1,240.0,235.2,183.73
2018,4,5,13,0,10.0,220.0,3.4,15.9,228.0,223.01,174.43
2018,4,5,13,15,11.5,236.5,3.4,15.65,245.5,239.96,188.11
2018,4,5,13,30,13.0,253.0,3.4,15.4,263.0,256.69,201.57
2018,4,5,13,45,12.5,244.0,3.4,15.2,253.5,246.71,194.03
2018,4,5,14,0,12.0,235.0,3.4,15.0,244.0,236.77,186.58
2018,4,5,14,15,10.5,223.0,3.3,14.65,230.5,223.25,176.31
2018,4,5,14,30,9.0,211.0,3.2,14.3,217.0,209.88,166.13
2018,4,5,14,45,5.5,191.5,3.1,14.0,195.0,188.23,149.16
2018,4,5,15,0,2.0,172.0,3.0,13.7,173.0,166.99,132.42
2018,4,5,15,15,1.5,164.0,3.0,13.7,165.0,158.69,126.03
2018,4,5,15,30,1.0,156.0,3.0,13.7,157.0,150.43,119.65
2018,4,5,15,45,4.5,155.5,2.7,13.1,158.0,150.93,120.66
2018,4,5,16,0,8.0,155.0,2.4,12.5,159.0,150.89,121.15
2018,4,5,16,15,7.0,141.5,2.2,12.25,144.5,136.9,109.96
2018,4,5,16,30,6.0,128.0,2.0,12.0,130.0,123.01,98.76
2018,4,5,16,45,10.5,116.0,1.85,11.8,119.5,111.64,89.3
2018,4,5,17,0,15.0,104.0,1.7,11.6,109.0,99.64,79.09
2018,4,5,17,15,7.5,82.0,1.6,11.4,84.5,77.49,60.63
2018,4,5,17,30,0.0,60.0,1.5,11.2,60.0,56.51,42.79
2018,4,5,17,45,0.0,43.5,1.4,11.0,43.5,41.23,30.96
2018,4,5,18,0,0.0,27.0,1.3,10.8,27.0,26.01,16.48
2018,4,5,18,15,6.0,16.0,1.2,10.75,16.0,15.31,0.0
2018,4,5,18,30,12.0,5.0,1.1,10.7,5.0,4.91,0.0
2018,4,5,18,45,6.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.85,10.95,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.0,11.1,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.2,11.2,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.3,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.55,11.4,7.5,7.23,0.55
2018,4,6,7,0,0.0,9.0,2.7,11.5,9.0,8.67,1.85
2018,4,6,7,15,0.0,11.5,2.9,11.75,11.5,11.09,3.95
2018,4,6,7,30,0.0,14.0,3.1,12.0,14.0,13.5,6.03
2018,4,6,7,45,0.0,34.0,3.25,12.2,34.0,32.83,22.62
2018,4,6,8,0,0.0,54.0,3.4,12.4,54.0,52.18,39.02
2018,4,6,8,15,0.0,62.5,3.45,12.75,62.5,60.41,45.79
2018,4,6,8,30,0.0,71.0,3.5,13.1,71.0,68.65,52.49
2018,4,6,8,45,1.0,96.0,3.5,13.45,96.5,93.78,73.25
2018,4,6,9,0,2.0,121.0,3.5,13.8,122.0,119.48,94.19
2018,4,6,9,15,2.0,112.5,3.55,14.15,113.5,110.96,86.77
2018,4,6,9,30,2.0,104.0,3.6,14.5,105.0,102.55,79.56
2018,4,6,9,45,1.5,104.5,3.65,14.8,105.5,102.66,79.37
2018,4,6,10,0,1.0,105.0,3.7,15.1,106.0,102.75,79.17
2018,4,6,10,15,0.5,103.0,3.65,15.25,103.5,100.36,77.01
2018,4,6,10,30,0.0,101.0,3.6,15.4,101.0,97.96,74.87
2018,4,6,10,45,1.0,123.0,3.6,15.55,124.0,120.55,93.08
2018,4,6,11,0,2.0,145.0,3.6,15.7,147.0,143.2,111.18
2018,4,6,11,15,6.0,183.0,3.6,15.8,188.0,184.59,144.24
2018,4,6,11,30,10.0,221.0,3.6,15.9,229.0,226.07,176.97
2018,4,6,11,45,11.5,236.0,3.6,15.95,245.5,242.2,189.48
2018,4,6,12,0,13.0,251.0,3.6,16.0,262.0,258.21,201.93
2018,4,6,12,15,15.5,263.0,3.6,16.05,276.0,272.01,212.69
2018,4,6,12,30,18.0,275.0,3.6,16.1,290.0,285.63,223.3
2018,4,6,12,45,17.0,253.5,3.6,16.1,267.5,262.74,205.52
2018,4,6,13,0,16.0,232.0,3.6,16.1,245.0,240.0,187.86
2018,4,6,13,15,11.0,205.5,3.65,16.1,214.5,209.14,163.57
2018,4,6,13,30,6.0,179.0,3.7,16.1,184.0,178.68,139.44
2018,4,6,13,45,8.0,195.0,3.7,16.1,201.5,195.46,153.04
2018,4,6,14,0,10.0,211.0,3.7,16.1,219.0,211.97,166.36
2018,4,6,14,15,11.5,211.0,3.55,16.05,219.5,212.35,166.9
2018,4,6,14,30,13.0,211.0,3.4,16.0,220.0,212.53,167.33
2018,4,6,14,45,12.5,195.0,3.3,15.95,203.5,195.92,154.39
2018,4,6,15,0,12.0,179.0,3.2,15.9,187.0,179.41,141.49
2018,4,6,15,15,11.5,167.5,3.2,15.9,174.5,167.26,132.02
2018,4,6,15,30,11.0,156.0,3.2,15.9,162.0,155.17,122.55
2018,4,6,15,45,42.5,169.5,2.9,15.7,191.0,179.13,142.28
2018,4,6,16,0,74.0,183.0,2.6,15.5,220.0,199.47,158.44
2018,4,6,16,15,80.5,158.5,2.55,15.4,194.5,173.84,137.29
2018,4,6,16,30,87.0,134.0,2.5,15.3,169.0,145.9,113.9
2018,4,6,16,45,57.0,95.0,2.4,15.2,116.5,100.9,77.36
2018,4,6,17,0,27.0,56.0,2.3,15.1,64.0,57.55,42.15
2018,4,6,17,15,13.5,40.5,2.15,14.95,44.5,40.34,28.22
2018,4,6,17,30,0.0,25.0,2.0,14.8,25.0,24.12,14.86
2018,4,6,17,45,0.0,20.5,1.85,14.65,20.5,19.77,11.75
2018,4,6,18,0,0.0,16.0,1.7,14.5,16.0,15.43,7.39
2018,4,6,18,15,0.0,9.0,1.7,14.45,9.0,8.68,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.4,2.0,1.97,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.35,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.5,3.35,12.55,5.5,5.41,0.0
2018,4,7,6,0,1.0,11.0,3.3,12.5,11.0,10.82,0.0
2018,4,7,6,15,0.5,26.5,3.4,12.6,26.5,26.2,14.74
2018,4,7,6,30,0.0,42.0,3.5,12.7,42.0,41.71,29.28
2018,4,7,6,45,6.5,60.5,3.55,12.8,62.0,62.88,47.74
2018,4,7,7,0,13.0,79.0,3.6,12.9,82.0,84.58,66.57
2018,4,7,7,15,22.0,99.0,3.75,13.1,106.0,113.4,91.2
2018,4,7,7,30,31.0,119.0,3.9,13.3,130.0,139.97,113.61
2018,4,7,7,45,46.0,147.5,4.0,13.45,166.5,180.39,147.32
2018,4,7,8,0,61.0,176.0,4.1,13.6,203.0,222.03,181.54
2018,4,7,8,15,76.0,198.5,4.1,13.85,236.0,257.97,210.54
2018,4,7,8,30,91.0,221.0,4.1,14.1,269.0,294.97,239.98
2018,4,7,8,45,143.5,244.0,4.1,14.35,327.5,369.16,299.54
2018,4,7,9,0,196.0,267.0,4.1,14.6,386.0,439.21,354.63
2018,4,7,9,15,205.0,283.5,4.1,14.9,415.5,469.65,377.01
2018,4,7,9,30,214.0,300.0,4.1,15.2,445.0,499.94,399.14
2018,4,7,9,45,244.5,317.0,4.1,15.45,491.0,558.07,442.65
2018,4,7,10,0,275.0,334.0,4.1,15.7,537.0,607.79,479.18
2018,4,7,10,15,322.0,336.0,4.15,15.9,582.5,656.29,515.36
2018,4,7,10,30,369.0,338.0,4.2,16.1,628.0,705.14,551.37
2018,4,7,10,45,532.0,281.5,4.25,16.3,712.5,808.2,630.0
2018,4,7,11,0,695.0,225.0,4.3,16.5,797.0,907.36,703.1
2018,4,7,11,15,795.5,182.5,4.4,16.55,848.0,954.58,735.68
2018,4,7,11,30,896.0,140.0,4.5,16.6,899.0,998.23,766.01
2018,4,7,11,45,879.0,149.5,4.6,16.65,899.0,993.3,762.71
2018,4,7,12,0,862.0,159.0,4.7,16.7,899.0,979.39,753.61
2018,4,7,12,15,849.0,166.5,4.75,16.7,894.5,963.97,743.3
2018,4,7,12,30,836.0,174.0,4.8,16.7,890.0,945.55,730.96
2018,4,7,12,45,828.5,179.0,4.9,16.65,882.0,926.73,718.89
2018,4,7,13,0,821.0,184.0,5.0,16.6,874.0,905.14,704.83
2018,4,7,13,15,821.5,179.5,5.0,16.5,858.0,878.29,686.46
2018,4,7,13,30,822.0,175.0,5.0,16.4,842.0,848.68,666.1
2018,4,7,13,45,822.5,168.5,5.05,16.35,819.0,814.45,642.45
2018,4,7,14,0,823.0,162.0,5.1,16.3,796.0,777.69,616.79
2018,4,7,14,15,815.0,158.0,5.1,16.05,764.5,734.98,585.51
2018,4,7,14,30,807.0,154.0,5.1,15.8,733.0,690.68,552.2
2018,4,7,14,45,795.5,149.5,5.1,15.6,695.0,641.69,514.46
2018,4,7,15,0,784.0,145.0,5.1,15.4,657.0,592.15,475.38
2018,4,7,15,15,764.5,141.0,5.1,15.4,612.5,538.28,431.56
2018,4,7,15,30,745.0,137.0,5.1,15.4,568.0,484.85,387.02
2018,4,7,15,45,722.5,130.5,5.0,14.85,520.0,428.49,339.69
2018,4,7,16,0,700.0,124.0,4.9,14.3,472.0,373.45,292.21
2018,4,7,16,15,669.0,117.5,4.75,13.95,421.0,317.33,242.77
2018,4,7,16,30,638.0,111.0,4.6,13.6,370.0,264.01,195.21
2018,4,7,16,45,592.0,102.5,4.4,13.25,317.0,208.88,147.12
2018,4,7,17,0,546.0,94.0,4.2,12.9,264.0,158.82,105.15
2018,4,7,17,15,477.5,84.0,3.8,12.35,212.5,109.59,68.69
2018,4,7,17,30,409.0,74.0,3.4,11.8,161.0,68.8,45.06
2018,4,7,17,45,310.0,60.0,3.0,11.25,115.5,45.59,34.84
2018,4,7,18,0,211.0,46.0,2.6,10.7,70.0,35.97,25.23
2018,4,7,18,15,117.5,28.0,2.45,10.4,40.0,23.16,4.01
2018,4,7,18,30,24.0,10.0,2.3,10.1,10.0,9.83,0.0
2018,4,7,18,45,12.0,5.0,2.15,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,9.5,1.6,7.7,10.5,12.95,0.0
2018,4,8,6,0,47.0,19.0,1.7,8.2,21.0,32.92,0.0
2018,4,8,6,15,179.0,35.5,2.0,8.7,60.0,97.42,67.02
2018,4,8,6,30,311.0,52.0,2.3,9.2,99.0,167.06,128.0
2018,4,8,6,45,420.5,61.5,2.65,9.75,151.5,235.96,188.65
2018,4,8,7,0,530.0,71.0,3.0,10.3,204.0,316.21,258.73
2018,4,8,7,15,588.5,77.5,3.05,10.6,257.0,379.46,314.13
2018,4,8,7,30,647.0,84.0,3.1,10.9,310.0,447.47,371.83
2018,4,8,7,45,688.5,89.0,3.2,11.25,363.5,508.37,422.16
2018,4,8,8,0,730.0,94.0,3.3,11.6,417.0,571.56,472.82
2018,4,8,8,15,758.0,99.0,3.3,12.0,468.5,627.65,516.03
2018,4,8,8,30,786.0,104.0,3.3,12.4,520.0,681.73,556.36
2018,4,8,8,45,806.0,107.5,3.25,12.8,567.0,730.51,590.03
2018,4,8,9,0,826.0,111.0,3.2,13.2,614.0,778.27,622.29
2018,4,8,9,15,845.0,112.0,3.15,13.55,657.5,821.17,650.52
2018,4,8,9,30,864.0,113.0,3.1,13.9,701.0,862.39,677.14
2018,4,8,9,45,879.0,114.0,3.1,14.25,739.0,898.19,699.88
2018,4,8,10,0,894.0,115.0,3.1,14.6,777.0,926.22,717.03
2018,4,8,10,15,901.0,117.0,3.1,14.9,806.5,950.71,731.85
2018,4,8,10,30,908.0,119.0,3.1,15.2,836.0,972.12,744.55
2018,4,8,10,45,912.5,121.0,3.1,15.5,858.5,987.96,753.49
2018,4,8,11,0,917.0,123.0,3.1,15.8,881.0,1000.42,760.24
2018,4,8,11,15,919.5,123.5,3.1,16.0,895.0,1005.95,762.72
2018,4,8,11,30,922.0,124.0,3.1,16.2,909.0,1007.97,763.02
2018,4,8,11,45,923.0,125.5,3.1,16.45,916.0,1006.08,760.71
2018,4,8,12,0,924.0,127.0,3.1,16.7,923.0,1000.67,756.2
2018,4,8,12,15,924.0,126.0,3.1,16.85,921.0,988.26,747.41
2018,4,8,12,30,924.0,125.0,3.1,17.0,919.0,972.45,736.5
2018,4,8,12,45,922.5,124.0,3.05,17.1,909.5,951.96,722.26
2018,4,8,13,0,921.0,123.0,3.0,17.2,900.0,928.26,705.95
2018,4,8,13,15,916.5,122.0,3.0,17.3,882.0,898.93,686.21
2018,4,8,13,30,912.0,121.0,3.0,17.4,864.0,866.79,664.51
2018,4,8,13,45,905.0,119.5,2.95,17.45,838.5,829.54,638.97
2018,4,8,14,0,898.0,118.0,2.9,17.5,813.0,789.97,611.7
2018,4,8,14,15,888.5,116.5,2.85,17.45,780.5,746.5,581.7
2018,4,8,14,30,879.0,115.0,2.8,17.4,748.0,701.31,549.03
2018,4,8,14,45,865.5,113.0,2.8,17.35,709.0,651.51,511.66
2018,4,8,15,0,852.0,111.0,2.8,17.3,670.0,600.56,472.48
2018,4,8,15,15,835.0,108.0,2.8,17.3,625.5,546.18,429.56
2018,4,8,15,30,818.0,105.0,2.8,17.3,581.0,491.84,385.42
2018,4,8,15,45,793.0,101.5,2.75,17.0,531.5,433.91,337.57
2018,4,8,16,0,768.0,98.0,2.7,16.7,482.0,377.41,289.51
2018,4,8,16,15,732.5,94.5,2.55,16.3,429.0,317.09,237.52
2018,4,8,16,30,697.0,91.0,2.4,15.9,376.0,261.86,189.0
2018,4,8,16,45,649.0,85.5,2.25,15.5,322.5,205.69,140.52
2018,4,8,17,0,601.0,80.0,2.1,15.1,269.0,154.69,98.16
2018,4,8,17,15,531.5,73.0,2.0,14.3,217.0,105.86,62.63
2018,4,8,17,30,462.0,66.0,1.9,13.5,165.0,65.26,40.26
2018,4,8,17,45,357.5,54.5,1.8,12.7,118.5,40.99,30.64
2018,4,8,18,0,253.0,43.0,1.7,11.9,72.0,33.33,22.99
2018,4,8,18,15,145.0,26.0,1.7,11.45,41.0,20.53,4.64
2018,4,8,18,30,37.0,9.0,1.7,11.0,10.0,8.85,0.0
2018,4,8,18,45,18.5,4.5,1.75,10.6,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.2,8.2,10.0,10.98,0.0
2018,4,9,6,0,21.0,19.0,1.2,8.6,20.0,25.73,0.0
2018,4,9,6,15,50.0,37.5,1.5,9.25,44.0,57.57,39.6
2018,4,9,6,30,79.0,56.0,1.8,9.9,68.0,89.24,68.22
2018,4,9,6,45,116.5,76.5,2.1,10.5,102.0,129.5,103.47
2018,4,9,7,0,154.0,97.0,2.4,11.1,136.0,173.53,141.78
2018,4,9,7,15,202.0,116.0,2.45,11.6,179.5,230.13,190.03
2018,4,9,7,30,250.0,135.0,2.5,12.1,223.0,286.14,236.94
2018,4,9,7,45,249.0,158.0,2.5,12.55,257.5,322.54,266.35
2018,4,9,8,0,248.0,181.0,2.5,13.0,292.0,358.2,294.31
2018,4,9,8,15,226.0,203.5,2.5,13.55,313.5,371.03,303.04
2018,4,9,8,30,204.0,226.0,2.5,14.1,335.0,388.36,314.91
2018,4,9,8,45,227.5,248.5,2.45,14.6,380.0,437.37,352.01
2018,4,9,9,0,251.0,271.0,2.4,15.1,425.0,495.77,395.12
2018,4,9,9,15,380.5,254.0,2.4,15.7,505.5,589.65,467.06
2018,4,9,9,30,510.0,237.0,2.4,16.3,586.0,699.7,548.03
2018,4,9,9,45,654.5,197.0,2.35,16.85,669.0,798.3,618.82
2018,4,9,10,0,799.0,157.0,2.3,17.4,752.0,894.29,681.88
2018,4,9,10,15,824.0,153.0,2.25,17.85,787.5,927.03,700.45
2018,4,9,10,30,849.0,149.0,2.2,18.3,823.0,957.46,717.86
2018,4,9,10,45,836.5,159.5,2.2,18.7,838.5,965.51,720.98
2018,4,9,11,0,824.0,170.0,2.2,19.1,854.0,969.95,722.05
2018,4,9,11,15,861.5,154.0,2.1,19.45,880.0,990.67,732.99
2018,4,9,11,30,899.0,138.0,2.0,19.8,906.0,1002.5,737.88
2018,4,9,11,45,874.5,152.5,1.95,20.1,904.0,995.49,731.44
2018,4,9,12,0,850.0,167.0,1.9,20.4,902.0,979.52,719.55
2018,4,9,12,15,865.0,158.0,1.9,20.65,905.0,972.98,714.77
2018,4,9,12,30,880.0,149.0,1.9,20.9,908.0,962.85,707.68
2018,4,9,12,45,883.5,144.5,1.85,21.15,899.5,939.32,691.4
2018,4,9,13,0,887.0,140.0,1.8,21.4,891.0,917.2,676.26
2018,4,9,13,15,903.5,128.0,1.7,21.6,879.5,895.4,660.95
2018,4,9,13,30,920.0,116.0,1.6,21.8,868.0,869.75,643.17
2018,4,9,13,45,860.0,137.5,1.55,21.95,824.0,815.46,607.02
2018,4,9,14,0,800.0,159.0,1.5,22.1,780.0,759.96,569.96
2018,4,9,14,15,720.0,181.5,1.35,22.2,723.5,693.14,521.48
2018,4,9,14,30,640.0,204.0,1.2,22.3,667.0,629.75,474.69
2018,4,9,14,45,551.0,221.5,1.0,22.4,605.0,559.82,422.46
2018,4,9,15,0,462.0,239.0,0.8,22.5,543.0,497.06,374.92
2018,4,9,15,15,437.0,225.0,0.8,22.5,497.5,445.74,337.5
2018,4,9,15,30,412.0,211.0,0.8,22.5,452.0,396.17,300.39
2018,4,9,15,45,436.5,189.5,0.5,22.4,425.5,362.81,273.03
2018,4,9,16,0,461.0,168.0,0.2,22.3,399.0,326.45,242.3
2018,4,9,16,15,443.5,152.0,0.3,21.8,355.5,278.68,204.91
2018,4,9,16,30,426.0,136.0,0.4,21.3,312.0,232.54,167.83
2018,4,9,16,45,391.5,118.5,0.55,20.8,263.0,183.38,128.51
2018,4,9,17,0,357.0,101.0,0.7,20.3,214.0,138.12,92.71
2018,4,9,17,15,337.5,84.0,0.8,19.35,175.0,98.69,62.91
2018,4,9,17,30,318.0,67.0,0.9,18.4,136.0,61.7,39.11
2018,4,9,17,45,229.0,51.0,1.05,17.45,93.5,38.0,27.48
2018,4,9,18,0,140.0,35.0,1.2,16.5,51.0,26.58,16.92
2018,4,9,18,15,88.0,22.0,1.25,15.95,30.5,18.53,4.72
2018,4,9,18,30,36.0,9.0,1.3,15.4,10.0,8.85,0.0
2018,4,9,18,45,18.0,4.5,1.4,14.9,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,2.15,11.05,2.5,2.84,0.0
2018,4,10,6,0,11.0,4.0,2.2,11.2,5.0,7.14,0.0
2018,4,10,6,15,5.5,7.0,2.3,11.6,7.5,8.28,0.94
2018,4,10,6,30,0.0,10.0,2.4,12.0,10.0,9.64,2.52
2018,4,10,6,45,0.0,21.0,2.55,12.4,21.0,20.26,11.73
2018,4,10,7,0,0.0,32.0,2.7,12.8,32.0,30.88,20.94
2018,4,10,7,15,59.0,83.5,2.75,13.05,104.5,118.31,95.71
2018,4,10,7,30,118.0,135.0,2.8,13.3,177.0,209.99,172.7
2018,4,10,7,45,146.0,162.0,2.85,13.6,222.0,261.03,214.58
2018,4,10,8,0,174.0,189.0,2.9,13.9,267.0,314.25,257.51
2018,4,10,8,15,188.0,210.5,3.0,14.05,304.0,353.8,288.73
2018,4,10,8,30,202.0,232.0,3.1,14.2,341.0,394.01,320.0
2018,4,10,8,45,173.0,254.0,3.25,14.35,353.0,402.95,325.35
2018,4,10,9,0,144.0,276.0,3.4,14.5,365.0,409.18,328.51
2018,4,10,9,15,129.5,296.5,3.4,14.65,380.5,423.12,337.82
2018,4,10,9,30,115.0,317.0,3.4,14.8,396.0,435.67,345.92
2018,4,10,9,45,137.0,337.5,3.45,14.95,436.5,478.8,378.63
2018,4,10,10,0,159.0,358.0,3.5,15.1,477.0,522.37,411.15
2018,4,10,10,15,130.5,359.0,3.45,15.2,459.0,498.78,391.44
2018,4,10,10,30,102.0,360.0,3.4,15.3,441.0,464.92,364.38
2018,4,10,10,45,84.5,368.5,3.35,15.4,437.0,457.34,357.44
2018,4,10,11,0,67.0,377.0,3.3,15.5,433.0,449.08,349.93
2018,4,10,11,15,48.5,353.5,3.25,15.5,394.5,405.63,316.21
2018,4,10,11,30,30.0,330.0,3.2,15.5,356.0,362.37,282.54
2018,4,10,11,45,38.0,350.0,3.15,15.5,383.0,389.51,303.45
2018,4,10,12,0,46.0,370.0,3.1,15.5,410.0,416.2,323.63
2018,4,10,12,15,65.5,391.5,3.15,15.45,448.5,454.54,353.14
2018,4,10,12,30,85.0,413.0,3.2,15.4,487.0,491.85,381.61
2018,4,10,12,45,111.0,411.5,3.25,15.35,506.5,515.57,400.25
2018,4,10,13,0,137.0,410.0,3.3,15.3,526.0,531.85,413.42
2018,4,10,13,15,75.5,314.0,3.35,15.2,377.5,373.89,293.41
2018,4,10,13,30,14.0,218.0,3.4,15.1,229.0,223.26,175.11
2018,4,10,13,45,15.5,213.0,3.45,15.0,225.0,218.85,172.27
2018,4,10,14,0,17.0,208.0,3.5,14.9,221.0,214.3,169.0
2018,4,10,14,15,45.5,267.0,3.55,14.8,300.5,291.78,231.3
2018,4,10,14,30,74.0,326.0,3.6,14.7,380.0,364.43,288.64
2018,4,10,14,45,55.0,295.5,3.65,14.55,334.5,318.58,252.83
2018,4,10,15,0,36.0,265.0,3.7,14.4,289.0,274.68,218.57
2018,4,10,15,15,26.0,234.0,3.7,14.4,250.5,237.89,189.63
2018,4,10,15,30,16.0,203.0,3.7,14.4,212.0,201.88,161.04
2018,4,10,15,45,30.5,197.0,3.8,14.1,213.0,199.48,159.72
2018,4,10,16,0,45.0,191.0,3.9,13.8,214.0,196.27,157.41
2018,4,10,16,15,31.0,159.0,3.85,13.65,174.0,159.03,127.24
2018,4,10,16,30,17.0,127.0,3.8,13.5,134.0,125.2,99.76
2018,4,10,16,45,9.5,79.5,3.75,13.3,83.5,78.52,60.99
2018,4,10,17,0,2.0,32.0,3.7,13.1,33.0,31.19,21.08
2018,4,10,17,15,38.5,48.5,3.4,12.6,57.5,48.21,34.22
2018,4,10,17,30,75.0,65.0,3.1,12.1,82.0,59.51,43.6
2018,4,10,17,45,108.5,52.0,2.75,11.6,69.0,42.11,31.85
2018,4,10,18,0,142.0,39.0,2.4,11.1,56.0,32.1,22.2
2018,4,10,18,15,108.0,26.0,2.4,10.65,35.5,21.7,7.95
2018,4,10,18,30,74.0,13.0,2.4,10.2,15.0,12.78,0.0
2018,4,10,18,45,37.0,6.5,2.35,9.8,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.45,8.75,5.5,5.41,0.0
2018,4,11,6,0,0.0,11.0,2.4,8.9,11.0,10.61,0.0
2018,4,11,6,15,0.0,19.5,2.5,9.2,19.5,18.81,9.92
2018,4,11,6,30,0.0,28.0,2.6,9.5,28.0,27.03,17.48
2018,4,11,6,45,35.0,51.5,2.75,9.85,61.0,65.31,50.37
2018,4,11,7,0,70.0,75.0,2.9,10.2,94.0,111.69,90.54
2018,4,11,7,15,221.0,99.0,2.9,10.4,176.0,220.53,183.67
2018,4,11,7,30,372.0,123.0,2.9,10.6,258.0,346.04,288.91
2018,4,11,7,45,329.0,142.0,2.9,10.85,274.5,352.32,293.73
2018,4,11,8,0,286.0,161.0,2.9,11.1,291.0,360.68,299.72
2018,4,11,8,15,381.0,171.0,2.85,11.3,365.0,455.65,376.54
2018,4,11,8,30,476.0,181.0,2.8,11.5,439.0,550.0,450.48
2018,4,11,8,45,425.5,214.0,2.75,11.65,459.5,565.69,459.46
2018,4,11,9,0,375.0,247.0,2.7,11.8,480.0,568.0,458.55
2018,4,11,9,15,312.0,282.5,2.8,12.0,485.0,566.35,454.41
2018,4,11,9,30,249.0,318.0,2.9,12.2,490.0,559.55,446.23
2018,4,11,9,45,306.5,321.0,2.95,12.4,544.0,618.24,491.03
2018,4,11,10,0,364.0,324.0,3.0,12.6,598.0,678.57,535.93
2018,4,11,10,15,371.0,335.0,3.2,12.65,623.5,702.24,552.94
2018,4,11,10,30,378.0,346.0,3.4,12.7,649.0,724.63,569.23
2018,4,11,10,45,350.0,367.0,3.55,12.75,653.5,723.34,566.9
2018,4,11,11,0,322.0,388.0,3.7,12.8,658.0,719.88,563.17
2018,4,11,11,15,310.5,398.0,3.9,12.8,661.5,718.63,562.11
2018,4,11,11,30,299.0,408.0,4.1,12.8,665.0,715.91,559.98
2018,4,11,11,45,299.5,412.5,4.3,12.8,671.5,717.49,561.77
2018,4,11,12,0,300.0,417.0,4.5,12.8,678.0,717.73,562.69
2018,4,11,12,15,248.5,424.0,4.6,12.75,640.0,670.87,526.88
2018,4,11,12,30,197.0,431.0,4.7,12.7,602.0,618.53,486.89
2018,4,11,12,45,255.0,415.0,4.85,12.7,634.0,653.2,515.61
2018,4,11,13,0,313.0,399.0,5.0,12.7,666.0,679.01,537.26
2018,4,11,13,15,195.5,367.5,5.0,12.6,533.0,533.03,424.32
2018,4,11,13,30,78.0,336.0,5.0,12.5,400.0,394.35,314.4
2018,4,11,13,45,73.5,332.5,5.0,12.45,391.5,383.47,306.37
2018,4,11,14,0,69.0,329.0,5.0,12.4,383.0,372.63,298.05
2018,4,11,14,15,286.0,293.0,4.95,12.3,503.0,491.35,397.17
2018,4,11,14,30,503.0,257.0,4.9,12.2,623.0,589.58,476.82
2018,4,11,14,45,387.5,270.5,4.85,12.1,544.0,504.44,408.08
2018,4,11,15,0,272.0,284.0,4.8,12.0,465.0,429.76,347.62
2018,4,11,15,15,200.5,263.5,4.8,12.0,392.0,357.23,289.28
2018,4,11,15,30,129.0,243.0,4.8,12.0,319.0,291.59,236.05
2018,4,11,15,45,226.5,221.0,4.85,11.95,341.0,303.35,245.32
2018,4,11,16,0,324.0,199.0,4.9,11.9,363.0,305.55,244.95
2018,4,11,16,15,292.0,182.0,4.75,11.7,318.5,259.78,206.13
2018,4,11,16,30,260.0,165.0,4.6,11.5,274.0,217.35,170.12
2018,4,11,16,45,156.5,126.0,4.5,11.3,189.0,147.27,113.93
2018,4,11,17,0,53.0,87.0,4.4,11.1,104.0,89.5,69.02
2018,4,11,17,15,29.5,50.0,4.35,10.9,59.0,50.69,36.93
2018,4,11,17,30,6.0,13.0,4.3,10.7,14.0,12.85,5.31
2018,4,11,17,45,33.5,25.5,4.25,10.45,30.0,23.46,15.38
2018,4,11,18,0,61.0,38.0,4.2,10.2,46.0,33.32,23.42
2018,4,11,18,15,36.0,24.0,4.35,9.95,28.0,21.34,8.69
2018,4,11,18,30,11.0,10.0,4.5,9.7,10.0,9.83,0.0
2018,4,11,18,45,5.5,5.0,4.65,9.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.8,5.1,2.0,0.0,0.0
2018,4,12,5,45,85.5,15.5,1.9,5.65,21.0,29.45,0.0
2018,4,12,6,0,165.0,29.0,2.0,6.2,40.0,75.88,33.05
2018,4,12,6,15,295.5,41.0,2.25,6.8,82.5,137.42,100.21
2018,4,12,6,30,426.0,53.0,2.5,7.4,125.0,210.62,164.69
2018,4,12,6,45,504.0,61.5,2.8,7.95,176.0,274.05,222.23
2018,4,12,7,0,582.0,70.0,3.1,8.5,227.0,345.05,285.32
2018,4,12,7,15,633.5,76.5,3.2,8.85,280.5,408.02,340.54
2018,4,12,7,30,685.0,83.0,3.3,9.2,334.0,475.0,397.35
2018,4,12,7,45,719.5,88.0,3.45,9.5,387.0,533.86,446.14
2018,4,12,8,0,754.0,93.0,3.6,9.8,440.0,594.29,494.79
2018,4,12,8,15,777.5,98.0,3.6,10.15,490.5,646.31,535.04
2018,4,12,8,30,801.0,103.0,3.6,10.5,541.0,700.36,574.83
2018,4,12,8,45,817.0,108.5,3.55,10.85,588.0,748.79,608.52
2018,4,12,9,0,833.0,114.0,3.5,11.2,635.0,795.9,640.6
2018,4,12,9,15,843.0,118.5,3.5,11.45,676.0,835.35,667.05
2018,4,12,9,30,853.0,123.0,3.5,11.7,717.0,872.59,691.66
2018,4,12,9,45,853.0,130.5,3.45,11.95,750.0,901.88,710.04
2018,4,12,10,0,853.0,138.0,3.4,12.2,783.0,928.07,726.16
2018,4,12,10,15,742.0,189.5,3.4,12.4,765.5,900.09,704.44
2018,4,12,10,30,631.0,241.0,3.4,12.6,748.0,860.73,674.24
2018,4,12,10,45,391.0,320.0,3.35,12.8,637.0,720.57,565.02
2018,4,12,11,0,151.0,399.0,3.3,13.0,526.0,560.79,438.73
2018,4,12,11,15,170.5,396.0,3.4,13.1,541.5,575.0,450.74
2018,4,12,11,30,190.0,393.0,3.5,13.2,557.0,588.62,461.38
2018,4,12,11,45,223.5,379.5,3.55,13.3,574.0,611.08,478.98
2018,4,12,12,0,257.0,366.0,3.6,13.4,591.0,624.59,489.99
2018,4,12,12,15,465.0,304.5,3.75,13.4,710.5,756.08,593.43
2018,4,12,12,30,673.0,243.0,3.9,13.4,830.0,876.11,685.18
2018,4,12,12,45,728.5,220.5,4.0,13.4,849.5,888.13,693.88
2018,4,12,13,0,784.0,198.0,4.1,13.4,869.0,895.33,699.82
2018,4,12,13,15,669.0,242.0,4.2,13.35,806.5,819.1,644.59
2018,4,12,13,30,554.0,286.0,4.3,13.3,744.0,745.21,588.78
2018,4,12,13,45,600.5,258.0,4.35,13.25,741.0,734.35,583.0
2018,4,12,14,0,647.0,230.0,4.4,13.2,738.0,718.29,572.72
2018,4,12,14,15,719.5,194.5,4.4,13.1,738.0,708.3,566.98
2018,4,12,14,30,792.0,159.0,4.4,13.0,738.0,690.75,554.97
2018,4,12,14,45,752.5,162.5,4.4,12.9,690.0,632.72,509.71
2018,4,12,15,0,713.0,166.0,4.4,12.8,642.0,576.38,465.06
2018,4,12,15,15,576.5,191.5,4.4,12.8,560.0,490.46,395.62
2018,4,12,15,30,440.0,217.0,4.4,12.8,478.0,416.8,335.42
2018,4,12,15,45,506.5,183.0,4.25,12.5,459.5,388.78,311.41
2018,4,12,16,0,573.0,149.0,4.1,12.2,441.0,353.4,279.62
2018,4,12,16,15,607.5,130.5,3.95,11.95,411.5,314.59,243.62
2018,4,12,16,30,642.0,112.0,3.8,11.7,382.0,270.89,202.35
2018,4,12,16,45,598.5,104.0,3.6,11.4,329.5,216.26,154.3
2018,4,12,17,0,555.0,96.0,3.4,11.1,277.0,166.4,111.86
2018,4,12,17,15,493.0,86.0,3.1,10.55,225.5,117.05,74.18
2018,4,12,17,30,431.0,76.0,2.8,10.0,174.0,75.2,48.41
2018,4,12,17,45,340.5,62.5,2.55,9.4,127.5,47.02,36.59
2018,4,12,18,0,250.0,49.0,2.3,8.8,81.0,37.92,27.69
2018,4,12,18,15,147.0,31.5,2.3,8.5,48.0,24.88,12.08
2018,4,12,18,30,44.0,14.0,2.3,8.2,15.0,13.76,0.0
2018,4,12,18,45,22.0,7.0,2.3,7.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.95,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,2.0,5.2,21.5,29.28,0.0
2018,4,13,6,0,154.0,30.0,2.1,5.8,41.0,75.79,38.61
2018,4,13,6,15,275.0,43.0,2.3,6.5,83.0,134.79,99.42
2018,4,13,6,30,396.0,56.0,2.5,7.2,125.0,205.03,161.23
2018,4,13,6,45,478.5,65.0,2.65,7.85,176.0,269.46,219.09
2018,4,13,7,0,561.0,74.0,2.8,8.5,227.0,341.92,282.83
2018,4,13,7,15,614.5,80.0,3.1,9.25,280.5,404.44,337.17
2018,4,13,7,30,668.0,86.0,3.4,10.0,334.0,471.15,393.32
2018,4,13,7,45,706.0,91.0,3.7,10.75,387.5,531.34,442.6
2018,4,13,8,0,744.0,96.0,4.0,11.5,441.0,593.44,491.95
2018,4,13,8,15,770.0,100.5,4.1,12.0,492.0,646.09,532.57
2018,4,13,8,30,796.0,105.0,4.2,12.5,543.0,701.09,573.19
2018,4,13,8,45,816.0,108.0,4.25,13.0,590.0,749.61,607.07
2018,4,13,9,0,836.0,111.0,4.3,13.5,637.0,797.08,639.64
2018,4,13,9,15,853.5,112.5,4.25,13.9,680.0,839.47,667.58
2018,4,13,9,30,871.0,114.0,4.2,14.3,723.0,880.08,693.93
2018,4,13,9,45,886.0,113.5,4.15,14.7,760.0,908.96,711.65
2018,4,13,10,0,901.0,113.0,4.1,15.1,797.0,940.61,731.27
2018,4,13,10,15,907.5,115.0,4.05,15.4,826.0,964.5,745.55
2018,4,13,10,30,914.0,117.0,4.0,15.7,855.0,985.26,757.68
2018,4,13,10,45,918.0,118.5,3.95,16.05,876.5,999.88,765.44
2018,4,13,11,0,922.0,120.0,3.9,16.4,898.0,1011.09,770.98
2018,4,13,11,15,923.5,122.0,3.85,16.65,912.0,1016.97,773.27
2018,4,13,11,30,925.0,124.0,3.8,16.9,926.0,1019.32,773.32
2018,4,13,11,45,924.5,125.0,3.75,17.15,931.5,1015.19,769.13
2018,4,13,12,0,924.0,126.0,3.7,17.4,937.0,1007.57,762.77
2018,4,13,12,15,923.0,125.5,3.65,17.6,934.5,994.51,753.01
2018,4,13,12,30,922.0,125.0,3.6,17.8,932.0,978.08,741.14
2018,4,13,12,45,920.0,124.5,3.55,17.95,922.0,957.48,726.69
2018,4,13,13,0,918.0,124.0,3.5,18.1,912.0,933.72,710.18
2018,4,13,13,15,895.0,132.5,3.45,18.25,888.0,897.99,685.47
2018,4,13,13,30,872.0,141.0,3.4,18.4,864.0,862.96,661.29
2018,4,13,13,45,884.0,130.0,3.3,18.5,844.5,829.88,638.25
2018,4,13,14,0,896.0,119.0,3.2,18.6,825.0,795.92,614.54
2018,4,13,14,15,867.0,124.5,3.1,18.6,785.0,746.06,579.6
2018,4,13,14,30,838.0,130.0,3.0,18.6,745.0,694.88,542.03
2018,4,13,14,45,825.0,126.0,2.95,18.6,705.5,644.76,504.41
2018,4,13,15,0,812.0,122.0,2.9,18.6,666.0,593.88,465.33
2018,4,13,15,15,807.0,114.0,2.9,18.6,625.0,542.93,425.43
2018,4,13,15,30,802.0,106.0,2.9,18.6,584.0,490.94,383.51
2018,4,13,15,45,785.0,103.5,2.55,18.3,539.5,438.17,339.32
2018,4,13,16,0,768.0,101.0,2.2,18.0,495.0,386.0,294.51
2018,4,13,16,15,740.5,96.0,1.95,17.55,444.0,326.66,243.68
2018,4,13,16,30,713.0,91.0,1.7,17.1,393.0,271.61,195.52
2018,4,13,16,45,675.5,84.5,1.5,16.65,340.5,215.62,147.08
2018,4,13,17,0,638.0,78.0,1.3,16.2,288.0,163.56,103.33
2018,4,13,17,15,578.5,70.0,1.3,15.35,234.5,112.17,64.91
2018,4,13,17,30,519.0,62.0,1.3,14.5,181.0,67.69,38.61
2018,4,13,17,45,430.5,51.5,1.3,13.7,133.0,38.1,28.14
2018,4,13,18,0,342.0,41.0,1.3,12.9,85.0,31.82,22.02
2018,4,13,18,15,214.5,27.5,1.3,12.4,51.0,21.42,10.04
2018,4,13,18,30,87.0,14.0,1.3,11.9,17.0,13.76,0.0
2018,4,13,18,45,43.5,7.0,1.35,11.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
