Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,27.08,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,70.33,32.27
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,124.09,81.56
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,176.1,126.74
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,237.25,180.24
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,293.79,230.31
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,355.8,283.66
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,412.56,331.25
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,473.33,380.09
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,529.49,423.04
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,586.99,465.09
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,640.93,502.54
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,695.0,537.39
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,740.67,565.28
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,788.72,594.14
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,832.28,619.36
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,874.25,642.99
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,910.99,662.75
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,945.44,680.71
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,974.54,695.8
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,1000.88,709.08
2018,6,22,10,15,940.0,106.5,1.85,29.6,932.0,1023.79,720.44
2018,6,22,10,30,946.0,108.0,1.9,30.4,960.0,1043.68,729.93
2018,6,22,10,45,950.5,108.5,1.95,31.2,981.0,1057.89,735.98
2018,6,22,11,0,955.0,109.0,2.0,32.0,1002.0,1068.85,740.16
2018,6,22,11,15,957.5,109.5,2.05,32.3,1015.5,1074.49,742.73
2018,6,22,11,30,960.0,110.0,2.1,32.6,1029.0,1076.75,743.42
2018,6,22,11,45,961.5,110.0,2.2,32.95,1035.5,1074.11,741.75
2018,6,22,12,0,963.0,110.0,2.3,33.3,1042.0,1068.12,738.14
2018,6,22,12,15,960.5,110.5,2.45,33.45,1039.0,1055.37,731.65
2018,6,22,12,30,958.0,111.0,2.6,33.6,1036.0,1039.42,723.19
2018,6,22,12,45,954.0,111.5,2.75,33.7,1026.0,1018.95,712.02
2018,6,22,13,0,950.0,112.0,2.9,33.8,1016.0,995.52,698.9
2018,6,22,13,15,946.5,112.0,3.05,33.75,1000.0,969.2,684.26
2018,6,22,13,30,943.0,112.0,3.2,33.7,984.0,940.13,667.68
2018,6,22,13,45,938.5,111.0,3.35,33.6,961.0,906.63,648.16
2018,6,22,14,0,934.0,110.0,3.5,33.5,938.0,870.73,626.8
2018,6,22,14,15,926.0,108.5,3.65,33.3,907.0,829.38,601.75
2018,6,22,14,30,918.0,107.0,3.8,33.1,876.0,786.23,575.07
2018,6,22,14,45,909.0,105.5,3.95,32.85,840.0,740.78,546.46
2018,6,22,15,0,900.0,104.0,4.1,32.6,804.0,694.03,515.46
2018,6,22,15,15,888.5,102.0,4.1,32.6,763.0,644.18,479.39
2018,6,22,15,30,877.0,100.0,4.1,32.6,722.0,593.7,441.97
2018,6,22,15,45,863.0,97.5,4.2,31.85,677.0,541.06,403.41
2018,6,22,16,0,849.0,95.0,4.3,31.1,632.0,485.8,361.58
2018,6,22,16,15,830.5,92.0,4.35,30.5,584.0,430.95,318.29
2018,6,22,16,30,812.0,89.0,4.4,29.9,536.0,377.15,274.46
2018,6,22,16,45,788.0,85.5,4.4,29.3,485.5,322.46,228.91
2018,6,22,17,0,764.0,82.0,4.4,28.7,435.0,269.88,184.33
2018,6,22,17,15,731.0,78.0,4.35,27.75,383.5,217.3,140.41
2018,6,22,17,30,698.0,74.0,4.3,26.8,332.0,165.18,98.25
2018,6,22,17,45,652.5,69.0,4.2,25.9,281.5,117.34,63.38
2018,6,22,18,0,607.0,64.0,4.1,25.0,231.0,74.6,38.71
2018,6,22,18,15,539.5,57.0,4.0,23.9,183.5,39.68,28.54
2018,6,22,18,30,472.0,50.0,3.9,22.8,136.0,36.57,25.72
2018,6,22,18,45,369.5,41.0,3.75,21.7,96.0,31.38,20.85
2018,6,22,19,0,267.0,32.0,3.6,20.6,56.0,25.88,14.35
2018,6,22,19,15,150.0,19.0,3.55,20.0,31.0,15.06,0.0
2018,6,22,19,30,33.0,6.0,3.5,19.4,6.0,5.9,0.0
2018,6,22,19,45,16.5,3.0,3.45,18.8,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,4,45,58.5,6.5,1.3,15.3,8.5,0.0,0.0
2018,6,23,5,0,117.0,13.0,1.3,15.7,17.0,24.7,0.0
2018,6,23,5,15,254.5,24.0,1.5,16.6,49.5,68.86,29.99
2018,6,23,5,30,392.0,35.0,1.7,17.5,82.0,124.61,79.75
2018,6,23,5,45,479.0,42.0,1.9,18.4,126.0,176.15,123.65
2018,6,23,6,0,566.0,49.0,2.1,19.3,170.0,236.83,175.58
2018,6,23,6,15,622.5,54.0,2.2,20.05,219.0,293.07,224.58
2018,6,23,6,30,679.0,59.0,2.3,20.8,268.0,353.92,276.25
2018,6,23,6,45,718.0,62.5,2.4,21.55,319.0,410.88,323.59
2018,6,23,7,0,757.0,66.0,2.5,22.3,370.0,470.79,371.62
2018,6,23,7,15,785.0,69.0,2.6,23.15,421.0,526.59,414.76
2018,6,23,7,30,813.0,72.0,2.7,24.0,472.0,583.68,457.37
2018,6,23,7,45,833.5,74.5,2.75,24.85,521.5,633.46,493.1
2018,6,23,8,0,854.0,77.0,2.8,25.7,571.0,685.89,527.99
2018,6,23,8,15,869.5,79.0,2.9,26.4,618.0,733.85,558.99
2018,6,23,8,30,885.0,81.0,3.0,27.1,665.0,780.89,588.82
2018,6,23,8,45,897.0,82.5,3.1,27.85,708.0,823.38,614.91
2018,6,23,9,0,909.0,84.0,3.2,28.6,751.0,864.21,639.51
2018,6,23,9,15,917.5,86.0,3.25,29.3,789.5,900.63,660.68
2018,6,23,9,30,926.0,88.0,3.3,30.0,828.0,934.75,680.1
2018,6,23,9,45,933.0,89.5,3.35,30.7,861.5,964.46,696.46
2018,6,23,10,0,940.0,91.0,3.4,31.4,895.0,991.44,710.96
2018,6,23,10,15,945.5,92.5,3.45,32.0,923.0,1014.11,722.93
2018,6,23,10,30,951.0,94.0,3.5,32.6,951.0,1033.72,732.96
2018,6,23,10,45,955.5,94.5,3.55,33.2,972.0,1048.12,739.75
2018,6,23,11,0,960.0,95.0,3.6,33.8,993.0,1059.26,744.58
2018,6,23,11,15,962.5,96.0,3.65,34.1,1007.0,1065.58,747.41
2018,6,23,11,30,965.0,97.0,3.7,34.4,1021.0,1068.49,748.27
2018,6,23,11,45,967.0,97.0,3.7,34.75,1028.0,1066.48,745.68
2018,6,23,12,0,969.0,97.0,3.7,35.1,1035.0,1061.07,741.13
2018,6,23,12,15,968.5,97.5,3.75,35.25,1034.0,1050.35,734.38
2018,6,23,12,30,968.0,98.0,3.8,35.4,1033.0,1036.36,725.7
2018,6,23,12,45,966.5,98.5,3.85,35.55,1025.0,1018.21,714.49
2018,6,23,13,0,965.0,99.0,3.9,35.7,1017.0,996.96,701.4
2018,6,23,13,15,962.5,98.5,3.9,35.7,1001.5,970.8,685.35
2018,6,23,13,30,960.0,98.0,3.9,35.7,986.0,941.8,667.5
2018,6,23,13,45,956.5,97.5,3.9,35.75,964.0,909.23,647.16
2018,6,23,14,0,953.0,97.0,3.9,35.8,942.0,874.14,625.12
2018,6,23,14,15,948.0,95.5,3.9,35.7,913.0,834.55,600.36
2018,6,23,14,30,943.0,94.0,3.9,35.6,884.0,792.88,574.01
2018,6,23,14,45,935.5,93.0,3.85,35.5,849.0,748.04,545.08
2018,6,23,15,0,928.0,92.0,3.8,35.4,814.0,701.71,514.37
2018,6,23,15,15,918.0,89.5,3.8,35.4,773.0,651.15,478.37
2018,6,23,15,30,908.0,87.0,3.8,35.4,732.0,599.77,440.86
2018,6,23,15,45,895.0,85.0,3.75,35.0,687.0,546.71,401.67
2018,6,23,16,0,882.0,83.0,3.7,34.6,642.0,493.58,361.19
2018,6,23,16,15,864.5,81.0,3.55,34.15,593.5,438.72,318.14
2018,6,23,16,30,847.0,79.0,3.4,33.7,545.0,384.7,274.5
2018,6,23,16,45,824.0,76.0,3.25,33.25,494.0,325.73,226.3
2018,6,23,17,0,801.0,73.0,3.1,32.8,443.0,271.95,181.31
2018,6,23,17,15,768.0,70.0,2.9,31.7,391.0,218.27,137.25
2018,6,23,17,30,735.0,67.0,2.7,30.6,339.0,168.06,97.26
2018,6,23,17,45,688.0,63.0,2.5,29.5,287.5,119.2,62.33
2018,6,23,18,0,641.0,59.0,2.3,28.4,236.0,72.39,35.24
2018,6,23,18,15,571.0,53.0,2.5,27.15,187.0,36.25,25.22
2018,6,23,18,30,501.0,47.0,2.7,25.9,138.0,33.83,23.05
2018,6,23,18,45,394.5,38.5,2.85,24.65,97.0,28.96,18.56
2018,6,23,19,0,288.0,30.0,3.0,23.4,56.0,23.79,12.6
2018,6,23,19,15,165.0,18.0,3.3,22.6,31.0,14.57,0.0
2018,6,23,19,30,42.0,6.0,3.6,21.8,6.0,5.9,0.0
2018,6,23,19,45,21.0,3.0,3.9,21.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.25,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.35,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.75,13.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.8,13.9,13.0,17.18,0.0
2018,6,24,5,15,149.0,26.0,3.9,14.4,41.0,54.07,23.8
2018,6,24,5,30,235.0,41.0,4.0,14.9,69.0,97.71,64.83
2018,6,24,5,45,306.0,55.0,4.05,15.4,109.0,143.74,104.2
2018,6,24,6,0,377.0,69.0,4.1,15.9,149.0,197.37,150.53
2018,6,24,6,15,434.0,79.5,4.2,16.55,195.0,249.48,196.06
2018,6,24,6,30,491.0,90.0,4.3,17.2,241.0,307.26,245.68
2018,6,24,6,45,535.5,98.5,4.35,17.8,290.0,364.75,294.16
2018,6,24,7,0,580.0,107.0,4.4,18.4,339.0,424.14,342.95
2018,6,24,7,15,615.5,112.5,4.45,19.05,388.5,478.7,386.62
2018,6,24,7,30,651.0,118.0,4.5,19.7,438.0,535.49,430.81
2018,6,24,7,45,679.0,123.0,4.5,20.35,487.5,588.76,470.89
2018,6,24,8,0,707.0,128.0,4.5,21.0,537.0,642.98,510.57
2018,6,24,8,15,728.5,132.0,4.6,21.5,583.5,691.97,546.04
2018,6,24,8,30,750.0,136.0,4.7,22.0,630.0,740.79,579.49
2018,6,24,8,45,767.5,139.5,4.8,22.5,674.0,782.99,607.65
2018,6,24,9,0,785.0,143.0,4.9,23.0,718.0,826.54,636.48
2018,6,24,9,15,806.0,141.5,5.0,23.35,759.0,866.61,662.92
2018,6,24,9,30,827.0,140.0,5.1,23.7,800.0,905.35,688.24
2018,6,24,9,45,847.0,136.0,5.2,24.1,836.5,938.88,709.65
2018,6,24,10,0,867.0,132.0,5.3,24.5,873.0,965.14,725.99
2018,6,24,10,15,875.0,133.5,5.35,24.75,901.5,988.75,740.65
2018,6,24,10,30,883.0,135.0,5.4,25.0,930.0,1009.61,753.46
2018,6,24,10,45,889.5,135.0,5.5,25.2,951.5,1024.56,762.85
2018,6,24,11,0,896.0,135.0,5.6,25.4,973.0,1036.5,770.32
2018,6,24,11,15,900.5,135.5,5.65,25.55,987.5,1043.84,774.61
2018,6,24,11,30,905.0,136.0,5.7,25.7,1002.0,1048.01,776.89
2018,6,24,11,45,908.5,135.0,5.7,25.8,1009.5,1046.49,775.28
2018,6,24,12,0,912.0,134.0,5.7,25.9,1017.0,1041.77,771.67
2018,6,24,12,15,913.5,133.0,5.7,25.9,1016.5,1031.93,765.05
2018,6,24,12,30,915.0,132.0,5.7,25.9,1016.0,1018.98,756.46
2018,6,24,12,45,915.5,130.0,5.7,25.95,1008.0,1001.03,744.44
2018,6,24,13,0,916.0,128.0,5.7,26.0,1000.0,980.12,730.48
2018,6,24,13,15,912.0,128.0,5.7,25.9,984.0,954.14,713.54
2018,6,24,13,30,908.0,128.0,5.7,25.8,968.0,925.55,694.8
2018,6,24,13,45,902.0,127.0,5.7,25.75,944.5,891.81,672.31
2018,6,24,14,0,896.0,126.0,5.7,25.7,921.0,855.86,648.17
2018,6,24,14,15,888.5,125.0,5.7,25.45,891.5,816.69,622.13
2018,6,24,14,30,881.0,124.0,5.7,25.2,862.0,775.77,594.59
2018,6,24,14,45,870.5,122.5,5.7,24.95,826.5,730.71,563.77
2018,6,24,15,0,860.0,121.0,5.7,24.7,791.0,684.55,530.18
2018,6,24,15,15,848.0,118.5,5.7,24.7,750.5,634.21,491.89
2018,6,24,15,30,836.0,116.0,5.7,24.7,710.0,584.41,453.12
2018,6,24,15,45,818.0,114.5,5.7,23.9,665.0,532.18,412.85
2018,6,24,16,0,800.0,113.0,5.7,23.1,620.0,480.52,371.76
2018,6,24,16,15,775.5,110.0,5.7,22.55,570.5,425.55,326.6
2018,6,24,16,30,751.0,107.0,5.7,22.0,521.0,372.33,281.68
2018,6,24,16,45,721.5,103.5,5.65,21.45,470.5,316.12,233.6
2018,6,24,17,0,692.0,100.0,5.6,20.9,420.0,265.28,189.3
2018,6,24,17,15,654.5,94.5,5.5,20.25,369.0,213.95,145.25
2018,6,24,17,30,617.0,89.0,5.4,19.6,318.0,166.61,105.94
2018,6,24,17,45,567.0,82.5,5.3,19.0,268.5,121.29,71.98
2018,6,24,18,0,517.0,76.0,5.2,18.4,219.0,81.64,47.98
2018,6,24,18,15,452.0,66.0,4.95,17.8,173.0,47.6,36.27
2018,6,24,18,30,387.0,56.0,4.7,17.2,127.0,42.11,31.21
2018,6,24,18,45,299.0,44.0,4.5,16.6,89.0,33.44,23.13
2018,6,24,19,0,211.0,32.0,4.3,16.0,51.0,24.89,14.01
2018,6,24,19,15,122.5,19.0,4.15,15.65,28.5,15.04,0.0
2018,6,24,19,30,34.0,6.0,4.0,15.3,6.0,5.9,0.0
2018,6,24,19,45,17.0,3.0,3.9,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,4,45,17.0,4.0,3.7,12.05,4.5,0.0,0.0
2018,6,25,5,0,34.0,8.0,3.8,12.2,9.0,11.27,0.0
2018,6,25,5,15,60.0,17.0,3.95,12.65,22.5,28.14,10.09
2018,6,25,5,30,86.0,26.0,4.1,13.1,36.0,46.92,29.55
2018,6,25,5,45,97.5,37.0,4.25,13.55,53.5,66.17,46.97
2018,6,25,6,0,109.0,48.0,4.4,14.0,71.0,86.62,65.4
2018,6,25,6,15,54.5,63.5,4.35,14.45,75.0,85.96,66.78
2018,6,25,6,30,0.0,79.0,4.3,14.9,79.0,77.1,59.93
2018,6,25,6,45,32.0,115.5,4.25,15.35,128.5,131.92,105.81
2018,6,25,7,0,64.0,152.0,4.2,15.8,178.0,188.26,152.32
2018,6,25,7,15,161.5,172.5,4.15,16.25,249.0,272.4,221.59
2018,6,25,7,30,259.0,193.0,4.1,16.7,320.0,366.64,297.57
2018,6,25,7,45,373.0,190.0,4.05,17.15,394.0,455.92,368.55
2018,6,25,8,0,487.0,187.0,4.0,17.6,468.0,548.58,440.58
2018,6,25,8,15,589.5,169.0,4.0,18.15,537.5,628.19,501.05
2018,6,25,8,30,692.0,151.0,4.0,18.7,607.0,711.49,562.81
2018,6,25,8,45,767.0,132.0,4.0,19.2,668.5,774.26,605.59
2018,6,25,9,0,842.0,113.0,4.0,19.7,730.0,842.27,651.28
2018,6,25,9,15,858.0,113.0,4.0,20.15,770.0,876.7,672.56
2018,6,25,9,30,874.0,113.0,4.0,20.6,810.0,913.81,695.71
2018,6,25,9,45,888.5,111.0,4.05,21.1,845.0,945.48,715.0
2018,6,25,10,0,903.0,109.0,4.1,21.6,880.0,974.93,732.67
2018,6,25,10,15,909.5,110.0,4.2,21.95,907.5,997.37,746.26
2018,6,25,10,30,916.0,111.0,4.3,22.3,935.0,1016.91,757.97
2018,6,25,10,45,921.0,111.5,4.35,22.65,956.0,1031.43,766.08
2018,6,25,11,0,926.0,112.0,4.4,23.0,977.0,1042.8,772.2
2018,6,25,11,15,929.5,112.0,4.5,23.15,991.0,1048.94,775.82
2018,6,25,11,30,933.0,112.0,4.6,23.3,1005.0,1051.81,777.8
2018,6,25,11,45,934.5,112.0,4.65,23.5,1011.5,1049.4,775.77
2018,6,25,12,0,936.0,112.0,4.7,23.7,1018.0,1043.71,771.72
2018,6,25,12,15,938.0,110.5,4.75,23.7,1017.5,1033.77,765.57
2018,6,25,12,30,940.0,109.0,4.8,23.7,1017.0,1020.64,757.39
2018,6,25,12,45,940.5,108.0,4.9,23.7,1009.5,1003.4,746.93
2018,6,25,13,0,941.0,107.0,5.0,23.7,1002.0,983.09,734.4
2018,6,25,13,15,938.5,105.5,5.05,23.6,986.0,956.56,717.52
2018,6,25,13,30,936.0,104.0,5.1,23.5,970.0,927.26,698.7
2018,6,25,13,45,931.5,103.5,5.15,23.4,947.5,894.59,677.44
2018,6,25,14,0,927.0,103.0,5.2,23.3,925.0,859.53,654.35
2018,6,25,14,15,921.5,101.0,5.2,23.1,896.0,820.01,627.9
2018,6,25,14,30,916.0,99.0,5.2,22.9,867.0,778.52,599.82
2018,6,25,14,45,908.5,97.0,5.25,22.65,832.0,733.84,569.45
2018,6,25,15,0,901.0,95.0,5.3,22.4,797.0,687.72,537.0
2018,6,25,15,15,890.5,93.5,5.3,22.4,757.0,639.01,499.6
2018,6,25,15,30,880.0,92.0,5.3,22.4,717.0,589.55,460.76
2018,6,25,15,45,868.0,89.5,5.25,21.6,673.5,537.88,420.47
2018,6,25,16,0,856.0,87.0,5.2,20.8,630.0,486.06,378.75
2018,6,25,16,15,840.5,84.0,5.2,20.25,583.0,432.42,334.0
2018,6,25,16,30,825.0,81.0,5.2,19.7,536.0,376.22,285.98
2018,6,25,16,45,803.5,78.0,5.2,19.1,486.5,322.09,238.55
2018,6,25,17,0,782.0,75.0,5.2,18.5,437.0,269.76,191.9
2018,6,25,17,15,751.5,71.0,5.15,17.85,386.0,216.67,145.14
2018,6,25,17,30,721.0,67.0,5.1,17.2,335.0,166.78,102.6
2018,6,25,17,45,678.0,63.0,5.05,16.55,285.0,119.0,66.08
2018,6,25,18,0,635.0,59.0,5.0,15.9,235.0,72.86,37.53
2018,6,25,18,15,572.5,53.0,4.9,15.35,187.5,36.21,26.56
2018,6,25,18,30,510.0,47.0,4.8,14.8,140.0,33.78,24.21
2018,6,25,18,45,411.5,39.0,4.7,14.25,99.5,29.38,19.87
2018,6,25,19,0,313.0,31.0,4.6,13.7,59.0,24.76,14.1
2018,6,25,19,15,184.5,19.5,4.5,13.45,33.5,16.08,0.0
2018,6,25,19,30,56.0,8.0,4.4,13.2,8.0,7.86,0.0
2018,6,25,19,45,28.0,4.0,4.3,12.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,3.05,10.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,3.2,10.9,16.0,22.12,0.0
2018,6,26,5,15,219.5,26.0,3.25,11.4,47.5,64.46,27.1
2018,6,26,5,30,345.0,39.0,3.3,11.9,79.0,117.9,77.58
2018,6,26,5,45,432.0,48.0,3.35,12.4,122.5,169.02,122.09
2018,6,26,6,0,519.0,57.0,3.4,12.9,166.0,229.28,174.98
2018,6,26,6,15,578.0,63.5,3.35,13.45,215.0,285.65,225.38
2018,6,26,6,30,637.0,70.0,3.3,14.0,264.0,347.69,279.53
2018,6,26,6,45,678.5,74.5,3.25,14.6,315.0,404.77,328.43
2018,6,26,7,0,720.0,79.0,3.2,15.2,366.0,465.14,378.34
2018,6,26,7,15,750.5,83.0,3.25,15.8,417.5,520.66,423.04
2018,6,26,7,30,781.0,87.0,3.3,16.4,469.0,578.87,468.35
2018,6,26,7,45,804.5,90.0,3.3,17.05,519.5,632.68,508.65
2018,6,26,8,0,828.0,93.0,3.3,17.7,570.0,686.83,547.36
2018,6,26,8,15,846.0,95.5,3.35,18.3,618.0,736.41,580.77
2018,6,26,8,30,864.0,98.0,3.4,18.9,666.0,781.57,610.4
2018,6,26,8,45,878.5,100.0,3.4,19.5,710.5,825.92,638.72
2018,6,26,9,0,893.0,102.0,3.4,20.1,755.0,868.83,665.55
2018,6,26,9,15,901.5,104.0,3.5,20.65,793.5,904.81,687.92
2018,6,26,9,30,910.0,106.0,3.6,21.2,832.0,938.52,708.6
2018,6,26,9,45,915.5,109.5,3.65,21.75,865.5,968.61,726.36
2018,6,26,10,0,921.0,113.0,3.7,22.3,899.0,995.94,742.17
2018,6,26,10,15,928.5,113.0,3.8,22.7,927.0,1018.64,755.64
2018,6,26,10,30,936.0,113.0,3.9,23.1,955.0,1038.41,767.22
2018,6,26,10,45,942.0,112.5,4.0,23.45,976.5,1053.13,775.67
2018,6,26,11,0,948.0,112.0,4.1,23.8,998.0,1064.66,782.13
2018,6,26,11,15,952.0,112.0,4.2,24.0,1012.5,1071.43,786.05
2018,6,26,11,30,956.0,112.0,4.3,24.2,1027.0,1074.85,787.91
2018,6,26,11,45,959.0,111.0,4.4,24.35,1034.0,1072.89,786.53
2018,6,26,12,0,962.0,110.0,4.5,24.5,1041.0,1067.57,783.08
2018,6,26,12,15,964.0,108.5,4.6,24.5,1040.5,1057.42,777.21
2018,6,26,12,30,966.0,107.0,4.7,24.5,1040.0,1043.98,769.43
2018,6,26,12,45,968.0,104.5,4.8,24.5,1032.5,1026.29,758.86
2018,6,26,13,0,970.0,102.0,4.9,24.5,1025.0,1005.39,746.14
2018,6,26,13,15,968.5,100.5,5.0,24.4,1009.5,979.14,730.06
2018,6,26,13,30,967.0,99.0,5.1,24.3,994.0,949.97,711.91
2018,6,26,13,45,964.0,97.5,5.2,24.15,971.5,916.74,690.93
2018,6,26,14,0,961.0,96.0,5.3,24.0,949.0,880.93,667.95
2018,6,26,14,15,956.0,94.5,5.3,23.7,919.5,841.14,641.76
2018,6,26,14,30,951.0,93.0,5.3,23.4,890.0,799.24,613.82
2018,6,26,14,45,945.0,90.5,5.35,23.05,855.0,753.77,583.32
2018,6,26,15,0,939.0,88.0,5.4,22.7,820.0,706.66,550.95
2018,6,26,15,15,929.0,86.5,5.4,22.7,779.0,656.61,512.63
2018,6,26,15,30,919.0,85.0,5.4,22.7,738.0,605.71,472.75
2018,6,26,15,45,907.0,82.5,5.45,21.7,693.0,552.2,431.67
2018,6,26,16,0,895.0,80.0,5.5,20.7,648.0,498.5,388.9
2018,6,26,16,15,879.5,77.0,5.45,20.15,599.5,442.92,342.36
2018,6,26,16,30,864.0,74.0,5.4,19.6,551.0,387.98,294.99
2018,6,26,16,45,843.0,71.5,5.35,19.05,500.5,332.61,246.22
2018,6,26,17,0,822.0,69.0,5.3,18.5,450.0,275.33,195.27
2018,6,26,17,15,793.0,65.5,5.2,17.95,398.0,220.86,146.98
2018,6,26,17,30,764.0,62.0,5.1,17.4,346.0,169.39,102.85
2018,6,26,17,45,723.5,57.5,5.0,16.8,294.5,119.07,64.12
2018,6,26,18,0,683.0,53.0,4.9,16.2,243.0,73.35,36.37
2018,6,26,18,15,622.0,48.0,4.75,15.65,194.5,35.14,25.58
2018,6,26,18,30,561.0,43.0,4.6,15.1,146.0,30.28,21.1
2018,6,26,18,45,463.0,36.0,4.4,14.5,104.0,26.59,17.44
2018,6,26,19,0,365.0,29.0,4.2,13.9,62.0,22.74,12.51
2018,6,26,19,15,220.5,19.0,4.15,13.55,35.5,15.54,0.0
2018,6,26,19,30,76.0,9.0,4.1,13.2,9.0,8.85,0.0
2018,6,26,19,45,38.0,4.5,4.05,12.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.55,10.95,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,11.1,16.0,22.23,0.0
2018,6,27,5,15,231.5,25.0,3.8,11.6,48.0,64.94,26.16
2018,6,27,5,30,367.0,37.0,3.9,12.1,80.0,120.05,78.3
2018,6,27,5,45,459.0,45.0,4.0,12.55,124.0,172.41,123.94
2018,6,27,6,0,551.0,53.0,4.1,13.0,168.0,234.45,178.54
2018,6,27,6,15,610.0,58.5,4.1,13.5,217.5,291.29,229.78
2018,6,27,6,30,669.0,64.0,4.1,14.0,267.0,353.78,284.84
2018,6,27,6,45,711.0,68.0,4.1,14.5,319.0,411.16,334.59
2018,6,27,7,0,753.0,72.0,4.1,15.0,371.0,472.84,386.26
2018,6,27,7,15,782.0,75.5,4.1,15.55,423.0,529.63,432.37
2018,6,27,7,30,811.0,79.0,4.1,16.1,475.0,587.81,478.05
2018,6,27,7,45,833.0,81.5,4.05,16.65,525.5,641.4,518.66
2018,6,27,8,0,855.0,84.0,4.0,17.2,576.0,692.02,554.7
2018,6,27,8,15,870.5,86.0,4.05,17.75,623.0,740.1,587.44
2018,6,27,8,30,886.0,88.0,4.1,18.3,670.0,787.27,618.96
2018,6,27,8,45,898.0,90.0,4.1,18.8,713.5,830.44,647.0
2018,6,27,9,0,910.0,92.0,4.1,19.3,757.0,871.96,673.46
2018,6,27,9,15,913.5,96.5,4.2,19.7,794.5,906.85,695.7
2018,6,27,9,30,917.0,101.0,4.3,20.1,832.0,939.14,716.02
2018,6,27,9,45,916.5,108.0,4.35,20.55,864.0,967.63,733.23
2018,6,27,10,0,916.0,115.0,4.4,21.0,896.0,993.03,748.28
2018,6,27,10,15,922.5,116.0,4.5,21.25,924.0,1015.76,762.53
2018,6,27,10,30,929.0,117.0,4.6,21.5,952.0,1035.54,775.0
2018,6,27,10,45,934.5,117.0,4.65,21.75,973.5,1050.23,783.67
2018,6,27,11,0,940.0,117.0,4.7,22.0,995.0,1061.74,790.33
2018,6,27,11,15,943.0,117.0,4.85,22.05,1008.5,1067.49,794.83
2018,6,27,11,30,946.0,117.0,5.0,22.1,1022.0,1069.93,797.25
2018,6,27,11,45,947.5,116.5,5.1,22.15,1028.0,1067.02,795.74
2018,6,27,12,0,949.0,116.0,5.2,22.2,1034.0,1060.8,792.13
2018,6,27,12,15,948.5,116.0,5.3,22.1,1032.5,1049.84,785.88
2018,6,27,12,30,948.0,116.0,5.4,22.0,1031.0,1035.67,777.52
2018,6,27,12,45,946.0,116.0,5.45,21.85,1022.5,1016.95,765.86
2018,6,27,13,0,944.0,116.0,5.5,21.7,1014.0,995.21,752.16
2018,6,27,13,15,942.0,114.5,5.6,21.45,998.5,969.09,736.04
2018,6,27,13,30,940.0,113.0,5.7,21.2,983.0,940.16,717.84
2018,6,27,13,45,937.0,111.0,5.75,21.0,960.5,907.21,696.23
2018,6,27,14,0,934.0,109.0,5.8,20.8,938.0,871.77,672.69
2018,6,27,14,15,929.0,107.0,5.8,20.45,909.0,832.41,646.28
2018,6,27,14,30,924.0,105.0,5.8,20.1,880.0,791.02,618.14
2018,6,27,14,45,917.0,102.5,5.85,19.8,844.5,745.89,587.0
2018,6,27,15,0,910.0,100.0,5.9,19.5,809.0,699.27,553.62
2018,6,27,15,15,899.0,97.5,5.9,19.5,768.0,648.89,514.37
2018,6,27,15,30,888.0,95.0,5.9,19.5,727.0,597.81,473.68
2018,6,27,15,45,875.0,93.0,5.95,18.65,682.5,545.66,432.65
2018,6,27,16,0,862.0,91.0,6.0,17.8,638.0,493.46,390.16
2018,6,27,16,15,845.5,87.0,5.95,17.3,589.5,438.13,343.22
2018,6,27,16,30,829.0,83.0,5.9,16.8,541.0,380.39,293.15
2018,6,27,16,45,807.0,80.0,5.9,16.3,491.0,325.84,244.6
2018,6,27,17,0,785.0,77.0,5.9,15.8,441.0,273.15,196.94
2018,6,27,17,15,752.5,73.0,5.85,15.3,389.0,219.43,149.04
2018,6,27,17,30,720.0,69.0,5.8,14.8,337.0,169.12,105.66
2018,6,27,17,45,675.5,64.5,5.7,14.3,286.0,120.73,68.19
2018,6,27,18,0,631.0,60.0,5.6,13.8,235.0,74.07,38.8
2018,6,27,18,15,565.0,54.0,5.45,13.4,187.5,37.01,27.51
2018,6,27,18,30,499.0,48.0,5.3,13.0,140.0,34.64,25.16
2018,6,27,18,45,396.5,40.0,5.15,12.55,99.5,30.29,20.83
2018,6,27,19,0,294.0,32.0,5.0,12.1,59.0,25.75,15.05
2018,6,27,19,15,172.0,20.0,4.85,11.95,33.5,16.58,0.0
2018,6,27,19,30,50.0,8.0,4.7,11.8,8.0,7.86,0.0
2018,6,27,19,45,25.0,4.0,4.6,11.6,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,3.5,11.5,7.0,0.0,0.0
2018,6,28,5,0,60.0,12.0,3.6,11.7,14.0,17.64,0.0
2018,6,28,5,15,172.0,26.0,3.65,12.15,43.5,56.5,22.04
2018,6,28,5,30,284.0,40.0,3.7,12.6,73.0,105.66,69.52
2018,6,28,5,45,378.5,49.0,3.75,13.1,115.0,155.51,112.17
2018,6,28,6,0,473.0,58.0,3.8,13.6,157.0,215.12,163.86
2018,6,28,6,15,535.0,64.5,3.75,14.15,204.5,270.11,212.78
2018,6,28,6,30,597.0,71.0,3.7,14.7,252.0,331.09,265.94
2018,6,28,6,45,641.5,76.0,3.65,15.2,302.5,388.06,314.85
2018,6,28,7,0,686.0,81.0,3.6,15.7,353.0,448.67,365.23
2018,6,28,7,15,718.5,85.0,3.55,16.2,404.0,504.75,410.51
2018,6,28,7,30,751.0,89.0,3.5,16.7,455.0,561.55,454.92
2018,6,28,7,45,776.0,91.5,3.45,17.2,504.5,614.5,494.98
2018,6,28,8,0,801.0,94.0,3.4,17.7,554.0,667.97,533.85
2018,6,28,8,15,820.0,96.5,3.4,18.2,601.5,717.24,567.35
2018,6,28,8,30,839.0,99.0,3.4,18.7,649.0,765.98,599.81
2018,6,28,8,45,853.5,100.5,3.4,19.15,692.5,805.2,625.01
2018,6,28,9,0,868.0,102.0,3.4,19.6,736.0,846.82,651.6
2018,6,28,9,15,879.0,104.0,3.45,20.05,775.0,884.31,675.22
2018,6,28,9,30,890.0,106.0,3.5,20.5,814.0,919.75,697.23
2018,6,28,9,45,898.5,107.0,3.5,20.95,847.5,949.57,714.9
2018,6,28,10,0,907.0,108.0,3.5,21.4,881.0,976.86,730.76
2018,6,28,10,15,913.0,108.5,3.6,21.75,908.0,998.5,743.79
2018,6,28,10,30,919.0,109.0,3.7,22.1,935.0,1017.22,754.93
2018,6,28,10,45,923.0,110.0,3.75,22.45,955.5,1031.45,762.81
2018,6,28,11,0,927.0,111.0,3.8,22.8,976.0,1042.51,768.7
2018,6,28,11,15,929.0,111.5,3.9,23.0,989.0,1047.81,771.72
2018,6,28,11,30,931.0,112.0,4.0,23.2,1002.0,1049.82,772.72
2018,6,28,11,45,932.5,112.0,4.1,23.4,1008.5,1047.55,771.02
2018,6,28,12,0,934.0,112.0,4.2,23.6,1015.0,1042.0,767.29
2018,6,28,12,15,936.0,110.0,4.3,23.7,1014.5,1031.71,760.82
2018,6,28,12,30,938.0,108.0,4.4,23.8,1014.0,1018.22,752.33
2018,6,28,12,45,939.0,105.5,4.45,23.9,1005.5,1000.13,740.54
2018,6,28,13,0,940.0,103.0,4.5,24.0,997.0,978.95,726.72
2018,6,28,13,15,937.0,102.5,4.6,23.95,981.5,953.09,710.8
2018,6,28,13,30,934.0,102.0,4.7,23.9,966.0,924.47,692.9
2018,6,28,13,45,929.0,102.0,4.8,23.85,944.0,892.01,672.21
2018,6,28,14,0,924.0,102.0,4.9,23.8,922.0,857.18,649.67
2018,6,28,14,15,918.5,100.0,4.95,23.55,893.0,817.83,623.92
2018,6,28,14,30,913.0,98.0,5.0,23.3,864.0,776.51,596.48
2018,6,28,14,45,904.5,97.5,5.05,23.05,829.5,732.72,566.89
2018,6,28,15,0,896.0,97.0,5.1,22.8,795.0,687.56,535.29
2018,6,28,15,15,885.0,95.0,5.1,22.8,755.0,638.3,497.68
2018,6,28,15,30,874.0,93.0,5.1,22.8,715.0,588.35,458.66
2018,6,28,15,45,860.5,90.5,5.2,21.95,670.5,536.17,418.59
2018,6,28,16,0,847.0,88.0,5.3,21.1,626.0,484.0,377.06
2018,6,28,16,15,829.0,86.0,5.35,20.5,579.0,430.63,332.72
2018,6,28,16,30,811.0,84.0,5.4,19.9,532.0,375.0,285.35
2018,6,28,16,45,787.0,81.0,5.45,19.3,482.0,320.75,237.99
2018,6,28,17,0,763.0,78.0,5.5,18.7,432.0,268.57,191.65
2018,6,28,17,15,731.0,74.5,5.45,18.0,381.5,216.56,145.92
2018,6,28,17,30,699.0,71.0,5.4,17.3,331.0,167.91,104.51
2018,6,28,17,45,654.5,66.0,5.4,16.6,281.0,117.09,65.38
2018,6,28,18,0,610.0,61.0,5.4,15.9,231.0,74.08,39.01
2018,6,28,18,15,544.0,55.0,5.3,15.35,184.0,37.83,28.01
2018,6,28,18,30,478.0,49.0,5.2,14.8,137.0,35.53,25.74
2018,6,28,18,45,376.5,40.5,5.05,14.2,97.0,30.76,21.08
2018,6,28,19,0,275.0,32.0,4.9,13.6,57.0,25.74,14.94
2018,6,28,19,15,159.0,20.0,4.85,13.3,32.5,15.88,0.0
2018,6,28,19,30,43.0,8.0,4.8,13.0,8.0,7.86,0.0
2018,6,28,19,45,21.5,4.0,4.7,12.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,53.0,6.0,2.3,11.15,7.5,0.0,0.0
2018,6,29,5,0,106.0,12.0,2.5,11.5,15.0,22.01,0.0
2018,6,29,5,15,240.0,22.5,2.6,12.1,45.5,62.95,22.71
2018,6,29,5,30,374.0,33.0,2.7,12.7,76.0,116.63,74.73
2018,6,29,5,45,462.5,40.5,2.8,13.3,119.0,167.6,119.13
2018,6,29,6,0,551.0,48.0,2.9,13.9,162.0,227.95,172.01
2018,6,29,6,15,608.0,53.0,2.85,14.7,210.5,283.34,221.45
2018,6,29,6,30,665.0,58.0,2.8,15.5,259.0,343.42,273.73
2018,6,29,6,45,705.5,61.5,2.75,16.3,309.5,400.27,322.05
2018,6,29,7,0,746.0,65.0,2.7,17.1,360.0,460.27,371.12
2018,6,29,7,15,774.5,68.0,2.65,18.15,411.0,515.83,414.56
2018,6,29,7,30,803.0,71.0,2.6,19.2,462.0,572.78,457.29
2018,6,29,7,45,824.5,74.0,2.6,20.25,512.0,623.42,493.91
2018,6,29,8,0,846.0,77.0,2.6,21.3,562.0,676.85,529.83
2018,6,29,8,15,862.0,79.0,2.65,22.15,609.0,725.0,560.98
2018,6,29,8,30,878.0,81.0,2.7,23.0,656.0,772.32,590.9
2018,6,29,8,45,891.0,82.5,2.75,23.85,699.5,815.57,617.4
2018,6,29,9,0,904.0,84.0,2.8,24.7,743.0,857.27,642.39
2018,6,29,9,15,911.5,86.5,2.9,25.4,781.5,893.45,664.02
2018,6,29,9,30,919.0,89.0,3.0,26.1,820.0,927.29,683.91
2018,6,29,9,45,923.0,92.5,3.1,26.8,853.0,956.46,700.54
2018,6,29,10,0,927.0,96.0,3.2,27.5,886.0,982.78,715.25
2018,6,29,10,15,932.5,97.0,3.3,28.0,913.0,1004.94,727.79
2018,6,29,10,30,938.0,98.0,3.4,28.5,940.0,1024.09,738.43
2018,6,29,10,45,942.0,99.0,3.5,29.05,961.0,1038.64,746.01
2018,6,29,11,0,946.0,100.0,3.6,29.6,982.0,1049.96,751.62
2018,6,29,11,15,948.5,100.5,3.7,29.85,996.0,1055.95,754.85
2018,6,29,11,30,951.0,101.0,3.8,30.1,1010.0,1058.6,756.08
2018,6,29,11,45,952.0,101.0,3.95,30.4,1016.0,1055.88,754.2
2018,6,29,12,0,953.0,101.0,4.1,30.7,1022.0,1049.82,750.3
2018,6,29,12,15,950.5,102.5,4.25,30.75,1020.5,1038.54,743.87
2018,6,29,12,30,948.0,104.0,4.4,30.8,1019.0,1024.07,735.45
2018,6,29,12,45,944.5,104.5,4.5,30.9,1009.5,1004.55,723.35
2018,6,29,13,0,941.0,105.0,4.6,31.0,1000.0,982.07,709.36
2018,6,29,13,15,938.0,104.5,4.7,30.9,984.5,956.2,693.75
2018,6,29,13,30,935.0,104.0,4.8,30.8,969.0,927.57,676.48
2018,6,29,13,45,931.0,102.5,4.9,30.7,946.5,894.49,656.07
2018,6,29,14,0,927.0,101.0,5.0,30.6,924.0,858.98,633.81
2018,6,29,14,15,921.5,99.5,5.05,30.35,895.0,820.03,609.05
2018,6,29,14,30,916.0,98.0,5.1,30.1,866.0,779.09,582.63
2018,6,29,14,45,908.5,96.5,5.15,29.85,831.5,734.94,553.6
2018,6,29,15,0,901.0,95.0,5.2,29.6,797.0,689.34,522.65
2018,6,29,15,15,890.5,93.0,5.2,29.6,757.0,640.17,486.1
2018,6,29,15,30,880.0,91.0,5.2,29.6,717.0,590.26,448.14
2018,6,29,15,45,867.0,88.5,5.2,28.8,673.0,538.06,408.84
2018,6,29,16,0,854.0,86.0,5.2,28.0,629.0,485.82,368.16
2018,6,29,16,15,837.5,83.5,5.2,27.45,581.5,432.28,324.8
2018,6,29,16,30,821.0,81.0,5.2,26.9,534.0,376.29,278.35
2018,6,29,16,45,799.0,77.0,5.15,26.3,484.0,321.23,231.55
2018,6,29,17,0,777.0,73.0,5.1,25.7,434.0,268.04,185.54
2018,6,29,17,15,746.5,70.0,5.05,24.9,383.5,216.02,140.98
2018,6,29,17,30,716.0,67.0,5.0,24.1,333.0,167.19,100.41
2018,6,29,17,45,674.0,62.0,4.9,23.3,283.0,118.75,64.14
2018,6,29,18,0,632.0,57.0,4.8,22.5,233.0,72.0,35.52
2018,6,29,18,15,569.5,51.5,4.65,21.6,186.0,34.91,24.71
2018,6,29,18,30,507.0,46.0,4.5,20.7,139.0,32.85,22.77
2018,6,29,18,45,410.0,38.0,4.35,19.8,98.5,28.4,18.54
2018,6,29,19,0,313.0,30.0,4.2,18.9,58.0,23.71,12.96
2018,6,29,19,15,185.0,19.0,4.15,18.4,33.0,15.53,0.0
2018,6,29,19,30,57.0,8.0,4.1,17.9,8.0,7.86,0.0
2018,6,29,19,45,28.5,4.0,4.1,17.35,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,15.1,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,15.4,16.0,25.64,0.0
2018,6,30,5,15,280.0,22.0,1.35,16.2,47.5,67.88,22.57
2018,6,30,5,30,425.0,31.0,1.5,17.0,79.0,124.29,77.32
2018,6,30,5,45,509.0,37.5,1.6,17.75,122.5,175.6,121.64
2018,6,30,6,0,593.0,44.0,1.7,18.5,166.0,234.96,172.91
2018,6,30,6,15,647.0,48.5,1.7,19.2,215.0,290.98,222.04
2018,6,30,6,30,701.0,53.0,1.7,19.9,264.0,352.1,274.08
2018,6,30,6,45,738.0,56.5,1.75,20.65,315.0,409.08,321.48
2018,6,30,7,0,775.0,60.0,1.8,21.4,366.0,468.86,369.31
2018,6,30,7,15,801.5,63.0,1.8,22.3,417.0,522.35,410.29
2018,6,30,7,30,828.0,66.0,1.8,23.2,468.0,579.13,452.0
2018,6,30,7,45,848.0,68.5,1.85,24.1,518.0,632.0,489.52
2018,6,30,8,0,868.0,71.0,1.9,25.0,568.0,684.87,524.15
2018,6,30,8,15,883.0,73.0,1.95,25.8,615.0,733.24,554.56
2018,6,30,8,30,898.0,75.0,2.0,26.6,662.0,780.65,583.69
2018,6,30,8,45,909.5,76.5,2.1,27.45,705.5,823.46,609.43
2018,6,30,9,0,921.0,78.0,2.2,28.3,749.0,864.57,633.68
2018,6,30,9,15,928.5,80.0,2.3,29.05,787.5,900.8,654.65
2018,6,30,9,30,936.0,82.0,2.4,29.8,826.0,934.65,673.89
2018,6,30,9,45,941.5,84.0,2.45,30.55,859.0,964.1,689.7
2018,6,30,10,0,947.0,86.0,2.5,31.3,892.0,990.73,703.62
2018,6,30,10,15,952.0,87.0,2.6,31.85,919.5,1012.87,715.72
2018,6,30,10,30,957.0,88.0,2.7,32.4,947.0,1031.92,725.92
2018,6,30,10,45,960.5,89.0,2.75,32.9,968.0,1046.3,732.95
2018,6,30,11,0,964.0,90.0,2.8,33.4,989.0,1057.37,738.04
2018,6,30,11,15,966.0,90.5,2.9,33.7,1002.5,1063.05,740.99
2018,6,30,11,30,968.0,91.0,3.0,34.0,1016.0,1065.32,741.97
2018,6,30,11,45,968.5,91.0,3.1,34.25,1021.5,1062.16,739.87
2018,6,30,12,0,969.0,91.0,3.2,34.5,1027.0,1055.61,735.8
2018,6,30,12,15,965.5,93.5,3.25,34.6,1025.5,1044.3,728.93
2018,6,30,12,30,962.0,96.0,3.3,34.7,1024.0,1029.76,720.16
2018,6,30,12,45,956.0,98.5,3.4,34.8,1014.5,1009.7,708.37
2018,6,30,13,0,950.0,101.0,3.5,34.9,1005.0,986.7,694.74
2018,6,30,13,15,947.0,100.5,3.55,34.85,989.0,960.66,679.26
2018,6,30,13,30,944.0,100.0,3.6,34.8,973.0,931.84,661.94
2018,6,30,13,45,939.5,99.0,3.65,34.8,950.5,898.59,641.53
2018,6,30,14,0,935.0,98.0,3.7,34.8,928.0,862.92,619.42
2018,6,30,14,15,929.0,97.0,3.7,34.65,899.0,823.8,594.99
2018,6,30,14,30,923.0,96.0,3.7,34.5,870.0,782.71,569.01
2018,6,30,14,45,914.5,95.0,3.75,34.35,835.0,738.06,540.53
2018,6,30,15,0,906.0,94.0,3.8,34.2,800.0,692.03,510.29
2018,6,30,15,15,896.0,92.0,3.8,34.2,760.0,642.96,475.11
2018,6,30,15,30,886.0,90.0,3.8,34.2,720.0,593.08,438.48
2018,6,30,15,45,871.5,88.5,3.95,33.5,675.5,540.74,400.5
2018,6,30,16,0,857.0,87.0,4.1,32.8,631.0,488.47,361.14
2018,6,30,16,15,836.5,85.0,4.25,32.1,582.5,433.51,318.4
2018,6,30,16,30,816.0,83.0,4.4,31.4,534.0,376.54,272.77
2018,6,30,16,45,789.0,80.5,4.5,30.7,483.0,321.48,227.4
2018,6,30,17,0,762.0,78.0,4.6,30.0,432.0,268.81,183.14
2018,6,30,17,15,724.5,75.0,4.75,28.85,380.0,216.08,139.52
2018,6,30,17,30,687.0,72.0,4.9,27.7,328.0,164.44,97.96
2018,6,30,17,45,634.5,68.0,5.1,26.5,277.0,117.05,63.52
2018,6,30,18,0,582.0,64.0,5.3,25.3,226.0,75.5,39.35
2018,6,30,18,15,511.0,57.0,5.25,24.1,178.5,39.52,28.38
2018,6,30,18,30,440.0,50.0,5.2,22.9,131.0,36.42,25.58
2018,6,30,18,45,340.0,40.0,5.2,21.65,91.5,30.27,19.94
2018,6,30,19,0,240.0,30.0,5.2,20.4,52.0,23.69,12.83
2018,6,30,19,15,140.0,18.5,5.1,19.85,29.5,14.6,0.0
2018,6,30,19,30,40.0,7.0,5.0,19.3,7.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,4.9,18.7,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,4.0,13.75,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,4.0,13.9,12.0,16.05,0.0
2018,7,1,5,15,164.0,23.5,4.1,14.4,39.0,51.68,16.19
2018,7,1,5,30,262.0,37.0,4.2,14.9,66.0,97.13,62.45
2018,7,1,5,45,341.5,48.5,4.3,15.45,106.0,143.5,102.24
2018,7,1,6,0,421.0,60.0,4.4,16.0,146.0,199.81,150.89
2018,7,1,6,15,480.0,68.5,4.45,16.55,192.0,253.01,197.83
2018,7,1,6,30,539.0,77.0,4.5,17.1,238.0,311.98,248.97
2018,7,1,6,45,583.5,83.5,4.5,17.7,287.5,367.65,296.48
2018,7,1,7,0,628.0,90.0,4.5,18.3,337.0,427.03,345.66
2018,7,1,7,15,661.0,95.5,4.5,18.9,387.0,482.31,390.2
2018,7,1,7,30,694.0,101.0,4.5,19.5,437.0,539.59,434.94
2018,7,1,7,45,719.5,105.0,4.45,20.1,486.0,592.02,474.51
2018,7,1,8,0,745.0,109.0,4.4,20.7,535.0,643.55,512.26
2018,7,1,8,15,765.0,112.5,4.4,21.3,582.0,692.5,546.25
2018,7,1,8,30,785.0,116.0,4.4,21.9,629.0,741.11,578.69
2018,7,1,8,45,800.5,119.0,4.4,22.45,672.5,784.92,607.2
2018,7,1,9,0,816.0,122.0,4.4,23.0,716.0,827.53,634.5
2018,7,1,9,15,834.0,122.0,4.4,23.5,757.0,867.67,659.76
2018,7,1,9,30,852.0,122.0,4.4,24.0,798.0,901.38,680.29
2018,7,1,9,45,868.5,119.5,4.45,24.5,834.0,934.06,700.18
2018,7,1,10,0,885.0,117.0,4.5,25.0,870.0,964.68,718.53
2018,7,1,10,15,890.5,119.0,4.6,25.35,897.5,987.11,732.15
2018,7,1,10,30,896.0,121.0,4.7,25.7,925.0,1006.65,744.03
2018,7,1,10,45,899.5,123.5,4.75,26.0,946.0,1021.74,752.73
2018,7,1,11,0,903.0,126.0,4.8,26.3,967.0,1033.7,759.45
2018,7,1,11,15,905.0,127.0,4.95,26.5,980.5,1039.45,763.35
2018,7,1,11,30,907.0,128.0,5.1,26.7,994.0,1041.98,765.24
2018,7,1,11,45,905.5,130.0,5.2,26.85,999.5,1038.81,763.2
2018,7,1,12,0,904.0,132.0,5.3,27.0,1005.0,1032.46,759.17
2018,7,1,12,15,899.0,135.0,5.4,27.0,1002.5,1020.54,751.98
2018,7,1,12,30,894.0,138.0,5.5,27.0,1000.0,1005.66,742.87
2018,7,1,12,45,886.0,141.5,5.6,26.95,990.0,985.55,730.41
2018,7,1,13,0,878.0,145.0,5.7,26.9,980.0,962.8,716.15
2018,7,1,13,15,873.5,144.5,5.75,26.65,964.0,936.89,699.97
2018,7,1,13,30,869.0,144.0,5.8,26.4,948.0,908.5,682.0
2018,7,1,13,45,862.5,143.5,5.9,26.2,925.5,876.05,661.21
2018,7,1,14,0,856.0,143.0,6.0,26.0,903.0,841.51,638.76
2018,7,1,14,15,848.5,141.5,6.0,25.65,874.0,803.31,613.44
2018,7,1,14,30,841.0,140.0,6.0,25.3,845.0,763.74,586.89
2018,7,1,14,45,831.5,137.0,6.0,25.0,810.0,719.07,556.07
2018,7,1,15,0,822.0,134.0,6.0,24.7,775.0,673.34,522.45
2018,7,1,15,15,809.0,132.0,6.0,24.7,735.5,625.52,485.89
2018,7,1,15,30,796.0,130.0,6.0,24.7,696.0,577.37,448.29
2018,7,1,15,45,780.0,126.0,5.9,23.9,651.5,525.68,408.31
2018,7,1,16,0,764.0,122.0,5.8,23.1,607.0,474.42,367.51
2018,7,1,16,15,743.0,117.5,5.7,22.55,559.5,418.74,321.86
2018,7,1,16,30,722.0,113.0,5.6,22.0,512.0,366.71,277.93
2018,7,1,16,45,694.0,108.5,5.55,21.4,462.5,314.09,232.87
2018,7,1,17,0,666.0,104.0,5.5,20.8,413.0,264.05,189.39
2018,7,1,17,15,628.0,98.0,5.4,20.2,362.5,213.36,145.96
2018,7,1,17,30,590.0,92.0,5.3,19.6,312.0,166.73,107.24
2018,7,1,17,45,540.0,85.0,5.2,18.95,263.0,122.2,73.72
2018,7,1,18,0,490.0,78.0,5.1,18.3,214.0,83.35,49.78
2018,7,1,18,15,423.0,68.0,4.95,17.7,168.5,49.21,37.71
2018,7,1,18,30,356.0,58.0,4.8,17.1,123.0,43.11,32.11
2018,7,1,18,45,268.5,45.0,4.7,16.45,85.5,34.21,23.83
2018,7,1,19,0,181.0,32.0,4.6,15.8,48.0,24.86,14.06
2018,7,1,19,15,103.5,18.5,4.55,15.45,26.5,14.6,0.0
2018,7,1,19,30,26.0,5.0,4.5,15.1,5.0,4.91,0.0
2018,7,1,19,45,13.0,2.5,4.45,14.75,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
