Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,9.86,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,39.14,10.67
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,75.06,48.81
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,117.22,84.62
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,166.38,126.75
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,217.21,170.75
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,273.65,218.93
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,327.62,264.33
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,385.65,311.86
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,439.75,355.09
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,499.32,401.27
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,553.33,441.88
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,608.77,482.46
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,658.46,517.71
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,708.43,552.32
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,753.55,582.48
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,798.1,611.23
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,826.13,628.35
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,851.19,643.43
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,870.93,654.84
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,887.09,663.53
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,911.59,679.01
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,934.02,692.69
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,952.2,703.69
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,968.0,713.17
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,975.25,717.21
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,979.85,719.65
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,979.24,718.9
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,975.93,716.48
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,966.49,710.96
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,954.48,703.78
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,937.05,693.0
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,917.26,680.63
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,891.1,664.52
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,862.98,647.07
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,830.0,626.09
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,795.54,603.39
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,757.63,578.24
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,718.7,551.75
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,676.69,522.29
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,634.25,491.8
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,588.3,456.9
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,542.61,421.54
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,494.68,385.77
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,447.66,349.53
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,398.23,309.4
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,350.42,269.67
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,302.12,228.9
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,256.28,189.74
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,210.16,150.72
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,167.39,115.4
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,125.62,83.3
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,88.2,58.26
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,55.78,43.82
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,45.46,34.43
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,34.19,23.98
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,22.36,12.15
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,12.92,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,3.93,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,16.15,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,52.64,13.76
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,100.68,64.74
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,150.1,107.14
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,209.22,158.24
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,263.94,206.86
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,324.55,259.64
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,381.46,308.39
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,441.86,358.44
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,498.24,403.56
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,556.6,448.68
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,608.42,487.58
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,662.25,526.76
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,711.63,560.02
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,760.63,592.14
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,805.58,620.88
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,845.08,645.35
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,879.23,666.29
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,910.71,685.27
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,936.42,700.23
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,964.63,716.84
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,982.53,727.7
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,1003.45,740.69
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,1020.09,750.34
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,1033.8,758.15
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,1040.47,762.41
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,1044.0,764.75
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,1043.34,764.44
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,1039.5,762.15
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,1028.09,755.09
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,1013.68,746.15
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,993.05,733.13
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,969.8,718.58
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,945.15,703.45
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,917.86,686.4
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,885.42,665.82
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,850.72,643.47
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,811.86,617.93
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,771.19,590.83
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,727.15,560.96
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,681.69,527.93
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,632.87,490.9
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,583.64,452.73
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,532.76,413.44
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,482.03,373.06
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,429.01,329.25
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,376.9,285.05
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,320.53,236.84
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,268.95,191.81
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,217.42,147.35
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,169.44,107.19
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,122.56,71.66
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,80.9,45.95
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,45.74,34.62
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,42.09,31.18
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,33.85,23.48
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,25.73,14.67
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,15.47,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,5.9,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,16.72,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,53.83,12.1
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,103.75,66.23
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,128.81,91.42
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,155.21,117.0
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,115.74,90.09
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,50.24,37.21
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,84.4,66.02
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,122.89,98.0
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,189.23,152.97
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,266.06,215.41
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,326.44,263.59
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,397.59,319.21
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,510.79,408.96
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,633.0,502.72
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,717.27,563.99
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,804.15,623.72
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,862.02,661.83
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,915.85,696.68
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,944.23,713.64
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,969.7,728.73
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,993.08,742.99
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,1013.69,755.41
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,1029.86,764.44
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,1042.98,771.55
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,1049.98,776.08
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,1053.71,778.53
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,1052.63,777.86
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,1048.25,775.12
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,1038.12,769.13
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,1024.78,761.05
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,1007.32,749.86
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,986.8,736.64
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,961.81,720.47
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,933.92,702.32
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,901.53,681.21
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,866.6,658.19
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,827.69,631.89
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,786.69,603.94
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,743.05,574.11
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,697.77,542.45
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,648.24,504.77
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,597.88,465.56
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,545.4,424.61
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,492.75,382.23
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,438.41,337.1
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,384.66,291.1
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,326.41,240.52
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,273.1,193.11
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,219.37,145.92
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,168.76,102.82
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,119.88,65.35
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,75.68,38.55
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,33.73,24.21
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,31.16,21.77
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,27.09,17.77
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,22.8,12.39
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,14.07,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,5.9,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,22.47,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,62.4,11.53
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,117.96,73.36
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,167.43,117.51
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,224.7,168.38
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,281.13,219.27
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,342.93,273.59
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,401.59,324.12
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,463.76,375.76
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,519.4,420.22
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,573.77,462.06
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,627.51,501.78
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,681.31,538.62
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,729.4,569.46
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,776.5,598.79
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,819.81,624.68
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,861.46,648.78
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,898.5,669.19
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,933.3,687.65
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,963.73,703.35
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,991.46,717.11
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,1013.98,727.69
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,1033.4,736.28
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,1047.09,741.93
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,1057.45,745.64
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,1063.93,748.45
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,1066.97,749.29
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,1064.52,746.76
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,1058.63,742.3
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,1046.99,736.35
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,1032.09,728.34
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,1012.65,717.01
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,990.25,703.79
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,963.73,688.78
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,934.37,671.74
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,901.51,652.04
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,866.17,630.44
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,826.36,605.85
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,784.51,579.54
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,740.23,551.16
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,694.41,521.06
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,645.41,485.42
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,595.57,448.26
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,542.67,408.73
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,489.6,367.71
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,434.28,323.43
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,379.92,278.59
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,325.51,232.58
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,269.08,184.31
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,215.61,138.9
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,165.25,97.34
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,109.05,57.97
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,62.57,31.16
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,26.81,17.58
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,19.54,11.21
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,14.65,6.79
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,10.41,2.42
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,6.06,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,1.97,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,6.75,0.04
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,9.64,2.54
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,12.54,5.01
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,33.02,22.34
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,53.69,39.62
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,122.31,96.46
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,193.03,153.58
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,139.62,109.47
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,84.17,63.6
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,97.64,74.23
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,111.26,84.77
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,83.09,61.74
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,55.16,39.02
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,69.22,50.06
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,83.3,60.94
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,197.83,150.83
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,312.7,237.27
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,529.49,400.33
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,745.98,551.98
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,868.3,632.92
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,979.8,701.15
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,996.18,709.75
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,1009.72,717.46
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,1015.66,720.45
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,1018.34,721.48
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,1009.02,716.45
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,996.52,709.51
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,979.92,699.8
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,960.25,688.11
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,933.46,672.14
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,904.22,654.45
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,866.81,631.29
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,828.22,607.07
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,796.32,587.08
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,760.85,564.41
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,719.87,537.83
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,676.78,509.31
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,628.26,473.62
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,578.94,436.49
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,528.0,398.57
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,476.9,359.2
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,421.13,314.64
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,364.67,268.51
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,312.58,224.32
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,261.27,179.92
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,209.01,135.68
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,160.68,96.04
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,111.73,59.84
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,71.02,36.09
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,37.04,26.4
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,35.6,24.96
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,29.92,19.63
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,23.26,12.23
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,13.81,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,4.91,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,18.38,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,57.4,4.21
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,113.34,68.4
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,163.57,112.62
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,222.4,164.0
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,278.56,214.01
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,340.15,267.47
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,396.83,315.64
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,456.44,364.38
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,512.32,408.51
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,566.96,450.16
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,619.88,489.09
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,672.89,525.41
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,720.94,557.04
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,768.12,587.49
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,811.34,614.79
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,852.93,640.59
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,890.58,663.67
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,925.96,685.03
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,956.04,702.69
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,983.36,718.49
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,1006.29,731.63
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,1026.16,742.81
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,1040.3,750.69
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,1051.16,756.57
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,1057.65,760.37
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,1060.74,762.11
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,1058.89,760.34
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,1053.62,756.52
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,1041.14,748.48
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,1025.44,738.49
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,1004.79,725.36
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,981.28,710.41
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,944.94,687.66
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,907.24,664.02
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,835.48,616.85
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,763.99,566.69
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,724.09,540.29
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,683.35,512.6
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,632.89,476.33
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,584.99,441.4
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,556.84,421.68
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,523.3,397.12
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,502.66,382.76
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,473.67,360.28
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,415.61,313.73
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,358.68,267.2
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,312.39,227.21
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,262.75,183.66
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,213.83,140.38
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,164.27,97.6
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,115.4,60.65
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,70.83,34.01
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,33.41,23.47
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,31.32,21.49
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,24.46,15.18
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,19.99,9.79
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,15.73,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,5.9,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,18.17,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,56.78,0.71
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,112.65,68.05
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,163.16,113.04
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,222.15,165.02
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,277.68,215.09
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,338.47,268.55
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,394.11,316.62
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,452.64,365.31
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,508.26,410.22
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,562.54,452.64
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,614.79,491.94
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,667.12,528.73
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,715.77,561.48
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,763.48,592.95
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,806.47,620.46
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,847.82,646.42
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,883.5,668.35
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,916.79,688.45
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,946.31,706.1
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,973.0,721.77
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,996.47,735.57
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,1016.98,747.42
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,1032.43,755.97
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,1044.64,762.46
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,1050.49,766.0
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,1053.0,767.49
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,1051.65,766.13
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,1046.93,762.71
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,1036.91,756.81
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,1023.63,748.83
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,1005.21,737.65
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,983.73,724.42
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,958.35,708.03
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,930.16,689.73
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,897.02,668.3
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,861.42,645.06
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,822.27,619.53
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,781.08,592.3
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,736.63,562.22
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,690.68,530.53
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,641.9,493.71
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,592.29,455.4
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,539.56,414.88
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,486.75,372.98
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,432.36,328.27
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,378.67,282.84
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,320.93,233.33
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,268.1,186.94
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,215.18,140.99
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,165.21,98.95
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,116.27,61.91
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,71.92,35.4
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,34.8,24.78
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,29.55,20.04
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,25.39,16.04
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,21.0,10.54
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,16.22,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,5.9,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,16.65,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,54.63,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,109.88,65.95
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,159.6,110.3
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,218.02,161.69
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,273.59,211.68
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,334.59,265.23
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,391.3,314.1
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,450.97,363.63
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,506.13,407.71
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,559.99,449.16
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,612.7,488.06
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,665.48,524.37
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,713.85,555.65
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,761.33,585.53
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,803.89,611.13
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,844.78,635.03
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,881.28,655.93
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,915.46,674.97
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,944.85,690.74
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,971.46,704.56
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,994.1,716.13
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,1013.72,725.75
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,1027.71,731.38
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,1038.45,735.05
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,1044.88,738.02
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,1047.96,739.0
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,1046.16,736.64
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,1041.02,732.34
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,1031.57,727.26
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,1018.86,720.17
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,1000.54,709.39
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,979.16,696.64
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,954.39,682.35
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,926.78,666.1
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,893.72,646.34
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,858.19,624.67
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,819.56,601.07
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,778.87,575.87
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,734.52,547.54
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,688.69,517.44
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,640.03,481.59
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,590.53,444.27
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,538.44,405.86
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,486.18,365.78
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,432.46,322.68
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,379.27,278.62
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,324.64,232.34
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,268.06,183.83
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,214.56,138.16
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,163.96,96.24
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,114.83,59.62
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,70.18,33.36
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,33.48,23.26
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,28.74,19.02
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,24.99,15.43
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,21.06,10.3
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,16.22,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,5.9,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,17.7,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,56.29,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,112.1,65.56
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,163.25,111.4
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,223.71,164.56
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,280.0,215.16
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,341.68,269.19
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,399.01,318.46
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,459.23,368.23
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,513.37,411.04
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,570.89,454.55
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,623.99,493.04
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,677.07,528.58
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,725.46,559.2
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,772.91,588.33
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,817.45,614.96
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,860.28,639.84
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,896.82,660.61
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,930.92,679.51
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,961.79,695.66
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,989.71,709.7
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,1012.7,722.1
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,1032.64,732.61
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,1047.95,740.87
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,1059.95,747.16
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,1067.06,751.26
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,1070.73,753.35
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,1068.4,752.39
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,1062.64,749.39
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,1052.01,744.14
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,1038.06,736.83
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,1018.96,726.08
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,996.75,713.31
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,971.01,698.75
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,942.37,682.15
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,908.77,662.21
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,872.66,640.46
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,832.94,616.16
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,791.13,590.02
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,746.5,561.67
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,700.32,531.54
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,650.32,494.39
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,599.46,455.71
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,546.44,416.68
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,493.22,375.84
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,439.0,331.89
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,385.38,286.97
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,329.66,239.24
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,272.04,189.25
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,217.99,142.42
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,166.88,99.47
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,117.31,62.07
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,72.29,35.44
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,34.9,24.92
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,29.65,20.16
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,25.96,16.53
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,22.11,11.21
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,16.71,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,5.9,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,16.5,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,53.81,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,109.51,64.35
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,159.81,109.65
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,219.04,161.65
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,275.31,212.35
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,337.1,266.62
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,394.35,315.93
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,454.67,365.88
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,508.78,409.11
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,566.39,453.23
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,619.14,492.02
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,671.99,528.12
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,721.0,559.62
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,769.13,589.69
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,812.75,616.14
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,854.71,640.98
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,891.89,662.27
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,926.56,681.62
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,955.96,697.14
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,982.33,710.58
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,1005.12,722.59
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,1024.9,732.69
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,1039.53,739.45
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,1050.91,744.26
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,1058.51,748.6
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,1062.69,750.89
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,1060.9,748.9
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,1055.71,744.93
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,1045.15,738.87
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,1031.29,730.77
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,1013.22,719.64
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,992.01,706.55
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,966.42,691.65
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,937.95,674.77
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,904.92,654.72
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,869.36,632.79
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,829.86,608.56
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,788.32,582.57
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,743.03,553.55
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,696.25,523.04
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,647.14,486.99
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,597.19,449.46
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,543.89,410.83
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,490.58,370.47
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,435.6,326.49
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,381.54,281.81
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,322.82,232.46
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,269.24,186.27
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,215.86,140.61
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,165.72,99.02
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,116.79,62.6
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,69.85,34.38
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,33.96,23.95
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,31.43,21.57
