Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,26.92,17.24
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,22.17,11.04
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,16.22,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.91,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,2.25,13.35,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,2.4,13.5,8.0,11.67,0.0
2018,7,12,5,15,156.5,20.0,2.5,14.1,32.5,43.25,0.0
2018,7,12,5,30,266.0,32.0,2.6,14.7,57.0,89.58,53.07
2018,7,12,5,45,357.5,41.5,2.65,15.25,96.0,136.4,94.27
2018,7,12,6,0,449.0,51.0,2.7,15.8,135.0,193.07,142.89
2018,7,12,6,15,511.0,58.0,2.75,16.45,181.0,246.52,190.09
2018,7,12,6,30,573.0,65.0,2.8,17.1,227.0,306.12,241.77
2018,7,12,6,45,615.5,71.0,2.8,17.8,276.0,361.75,289.21
2018,7,12,7,0,658.0,77.0,2.8,18.5,325.0,420.95,337.98
2018,7,12,7,15,689.0,81.5,2.85,19.2,374.5,475.44,381.62
2018,7,12,7,30,720.0,86.0,2.9,19.9,424.0,530.6,424.35
2018,7,12,7,45,742.5,89.5,2.9,20.65,472.0,581.88,462.52
2018,7,12,8,0,765.0,93.0,2.9,21.4,520.0,633.59,499.76
2018,7,12,8,15,782.0,96.5,2.95,22.15,566.0,681.44,531.91
2018,7,12,8,30,799.0,100.0,3.0,22.9,612.0,728.72,562.71
2018,7,12,8,45,704.5,147.5,3.05,23.65,622.0,735.6,564.37
2018,7,12,9,0,610.0,195.0,3.1,24.4,632.0,730.9,557.2
2018,7,12,9,15,635.5,196.0,3.15,25.0,673.5,772.84,585.17
2018,7,12,9,30,661.0,197.0,3.2,25.6,715.0,814.19,611.35
2018,7,12,9,45,577.0,249.5,3.25,26.15,716.0,807.44,602.34
2018,7,12,10,0,493.0,302.0,3.3,26.7,717.0,792.96,587.84
2018,7,12,10,15,456.5,336.0,3.35,27.05,730.0,801.38,590.85
2018,7,12,10,30,420.0,370.0,3.4,27.4,743.0,806.48,591.47
2018,7,12,10,45,430.5,375.5,3.45,27.75,766.0,825.92,603.57
2018,7,12,11,0,441.0,381.0,3.5,28.1,789.0,843.78,614.49
2018,7,12,11,15,550.5,322.5,3.5,28.35,839.5,893.52,650.29
2018,7,12,11,30,660.0,264.0,3.5,28.6,890.0,943.05,685.18
2018,7,12,11,45,728.0,221.0,3.5,28.9,916.0,963.36,697.08
2018,7,12,12,0,796.0,178.0,3.5,29.2,942.0,977.17,704.9
2018,7,12,12,15,793.0,178.0,3.55,29.5,939.0,964.96,696.32
2018,7,12,12,30,790.0,178.0,3.6,29.8,936.0,950.05,686.25
2018,7,12,12,45,781.0,181.5,3.7,30.1,926.0,930.27,673.37
2018,7,12,13,0,772.0,185.0,3.8,30.4,916.0,908.16,658.99
2018,7,12,13,15,744.0,199.0,3.85,30.35,894.0,876.83,639.13
2018,7,12,13,30,716.0,213.0,3.9,30.3,872.0,846.08,619.61
2018,7,12,13,45,767.0,175.5,4.0,30.3,866.5,828.94,609.24
2018,7,12,14,0,818.0,138.0,4.1,30.3,861.0,806.81,595.38
2018,7,12,14,15,818.5,132.0,4.15,29.85,835.5,771.98,573.63
2018,7,12,14,30,819.0,126.0,4.2,29.4,810.0,734.99,550.17
2018,7,12,14,45,811.0,123.5,4.25,29.0,777.0,693.22,522.93
2018,7,12,15,0,803.0,121.0,4.3,28.6,744.0,649.36,492.25
2018,7,12,15,15,791.0,118.0,4.3,28.6,705.5,601.98,457.17
2018,7,12,15,30,779.0,115.0,4.3,28.6,667.0,554.19,420.98
2018,7,12,15,45,764.5,112.0,4.4,27.4,625.0,504.89,384.76
2018,7,12,16,0,750.0,109.0,4.5,26.2,583.0,455.88,347.42
2018,7,12,16,15,732.0,105.0,4.55,25.45,537.5,404.95,306.61
2018,7,12,16,30,714.0,101.0,4.6,24.7,492.0,355.12,265.38
2018,7,12,16,45,689.5,96.0,4.65,23.95,444.5,300.97,219.89
2018,7,12,17,0,665.0,91.0,4.7,23.2,397.0,251.45,177.34
2018,7,12,17,15,632.0,86.0,4.7,22.45,349.0,202.55,135.63
2018,7,12,17,30,599.0,81.0,4.7,21.7,301.0,157.14,98.09
2018,7,12,17,45,554.5,74.0,4.65,20.95,253.5,112.5,64.72
2018,7,12,18,0,510.0,67.0,4.6,20.2,206.0,72.88,40.82
2018,7,12,18,15,433.0,60.0,4.45,19.7,161.0,42.55,31.56
2018,7,12,18,30,356.0,53.0,4.3,19.2,116.0,39.37,28.51
2018,7,12,18,45,257.5,41.0,4.15,18.75,79.0,31.17,20.86
2018,7,12,19,0,159.0,29.0,4.0,18.3,42.0,22.56,11.17
2018,7,12,19,15,88.5,16.5,3.9,18.1,23.0,16.22,0.0
2018,7,12,19,30,18.0,4.0,3.8,17.9,4.0,3.93,0.0
2018,7,12,19,45,9.0,2.0,3.65,17.75,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.1,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.1,15.4,3.0,3.35,0.0
2018,7,13,5,15,2.5,11.0,3.1,15.75,11.0,10.94,0.0
2018,7,13,5,30,0.0,19.0,3.1,16.1,19.0,18.34,8.29
2018,7,13,5,45,0.0,33.5,3.1,16.45,33.5,32.41,21.05
2018,7,13,6,0,0.0,48.0,3.1,16.8,48.0,46.78,33.52
2018,7,13,6,15,24.0,67.0,3.1,17.25,73.5,75.79,57.69
2018,7,13,6,30,48.0,86.0,3.1,17.7,99.0,106.03,82.99
2018,7,13,6,45,108.5,94.0,3.1,18.1,132.5,147.06,117.16
2018,7,13,7,0,169.0,102.0,3.1,18.5,166.0,195.25,157.22
2018,7,13,7,15,85.0,99.5,3.1,19.05,131.5,150.03,119.6
2018,7,13,7,30,1.0,97.0,3.1,19.6,97.0,94.81,72.76
2018,7,13,7,45,6.0,130.0,3.1,20.2,133.0,130.99,101.86
2018,7,13,8,0,11.0,163.0,3.1,20.8,169.0,167.77,130.8
2018,7,13,8,15,7.5,140.5,3.15,21.35,145.0,142.67,110.04
2018,7,13,8,30,4.0,118.0,3.2,21.9,121.0,117.75,89.6
2018,7,13,8,45,5.5,144.0,3.25,22.5,148.0,144.86,110.68
2018,7,13,9,0,7.0,170.0,3.3,23.1,175.0,172.13,131.51
2018,7,13,9,15,72.5,250.5,3.35,23.75,307.0,316.32,243.85
2018,7,13,9,30,138.0,331.0,3.4,24.4,439.0,468.76,357.24
2018,7,13,9,45,188.0,345.5,3.45,25.05,499.5,532.64,403.08
2018,7,13,10,0,238.0,360.0,3.5,25.7,560.0,606.14,455.02
2018,7,13,10,15,416.0,300.0,3.55,26.25,663.5,725.06,542.49
2018,7,13,10,30,594.0,240.0,3.6,26.8,767.0,843.58,626.65
2018,7,13,10,45,714.5,190.5,3.7,27.3,839.5,916.29,674.04
2018,7,13,11,0,835.0,141.0,3.8,27.8,912.0,979.74,714.12
2018,7,13,11,15,839.5,140.5,3.85,28.2,926.0,986.5,716.75
2018,7,13,11,30,844.0,140.0,3.9,28.6,940.0,990.29,717.97
2018,7,13,11,45,847.5,139.0,3.95,28.95,947.5,989.56,716.51
2018,7,13,12,0,851.0,138.0,4.0,29.3,955.0,985.83,713.22
2018,7,13,12,15,837.5,146.0,4.05,29.5,949.5,971.28,703.43
2018,7,13,12,30,824.0,154.0,4.1,29.7,944.0,954.04,692.01
2018,7,13,12,45,848.5,137.0,4.1,29.9,945.0,946.18,686.58
2018,7,13,13,0,873.0,120.0,4.1,30.1,946.0,934.66,678.77
2018,7,13,13,15,861.5,124.5,4.1,30.15,928.5,907.64,661.21
2018,7,13,13,30,850.0,129.0,4.1,30.2,911.0,878.41,642.26
2018,7,13,13,45,855.5,122.0,4.1,30.25,893.0,850.62,624.23
2018,7,13,14,0,861.0,115.0,4.1,30.3,875.0,820.02,604.24
2018,7,13,14,15,855.5,113.0,4.15,30.15,847.5,782.84,580.34
2018,7,13,14,30,850.0,111.0,4.2,30.0,820.0,743.81,554.94
2018,7,13,14,45,842.0,108.5,4.2,29.9,786.5,700.85,526.25
2018,7,13,15,0,834.0,106.0,4.2,29.8,753.0,656.61,495.33
2018,7,13,15,15,822.5,104.0,4.2,29.8,714.5,609.57,460.64
2018,7,13,15,30,811.0,102.0,4.2,29.8,676.0,561.97,424.72
2018,7,13,15,45,797.0,99.0,4.3,29.2,633.0,509.54,385.51
2018,7,13,16,0,783.0,96.0,4.4,28.6,590.0,459.18,346.47
2018,7,13,16,15,764.5,93.0,4.45,28.1,544.0,407.31,304.87
2018,7,13,16,30,746.0,90.0,4.5,27.6,498.0,356.52,262.92
2018,7,13,16,45,722.0,86.0,4.55,27.1,450.0,304.4,219.03
2018,7,13,17,0,698.0,82.0,4.6,26.6,402.0,254.39,176.21
2018,7,13,17,15,665.0,77.5,4.65,25.8,353.0,201.68,131.9
2018,7,13,17,30,632.0,73.0,4.7,25.0,304.0,154.93,93.64
2018,7,13,17,45,587.0,67.5,4.75,24.2,256.5,109.75,60.38
2018,7,13,18,0,542.0,62.0,4.8,23.4,209.0,69.63,36.9
2018,7,13,18,15,477.5,55.0,4.75,22.55,164.5,38.25,27.46
2018,7,13,18,30,413.0,48.0,4.7,21.7,120.0,35.12,24.54
2018,7,13,18,45,319.5,38.5,4.7,20.8,83.5,29.42,19.15
2018,7,13,19,0,226.0,29.0,4.7,19.9,47.0,22.61,10.91
2018,7,13,19,15,126.0,16.5,4.65,19.4,25.5,16.22,0.0
2018,7,13,19,30,26.0,4.0,4.6,18.9,4.0,3.93,0.0
2018,7,13,19,45,13.0,2.0,4.55,18.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,3.75,14.35,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,3.8,14.4,6.0,8.72,0.0
2018,7,14,5,15,149.0,17.5,3.9,14.8,29.5,39.25,0.0
2018,7,14,5,30,262.0,29.0,4.0,15.2,53.0,85.2,48.69
2018,7,14,5,45,355.0,38.5,4.05,15.65,91.5,131.77,90.2
2018,7,14,6,0,448.0,48.0,4.1,16.1,130.0,188.47,138.97
2018,7,14,6,15,511.0,54.5,4.1,16.65,175.5,241.49,186.13
2018,7,14,6,30,574.0,61.0,4.1,17.2,221.0,300.8,238.04
2018,7,14,6,45,618.0,65.5,4.15,17.75,269.5,355.42,285.41
2018,7,14,7,0,662.0,70.0,4.2,18.3,318.0,413.75,334.47
2018,7,14,7,15,693.5,74.5,4.2,18.95,367.5,467.76,378.45
2018,7,14,7,30,725.0,79.0,4.2,19.6,417.0,524.58,423.22
2018,7,14,7,45,749.0,82.0,4.15,20.25,465.5,576.51,462.71
2018,7,14,8,0,773.0,85.0,4.1,20.9,514.0,629.0,501.39
2018,7,14,8,15,791.0,87.5,4.15,21.55,560.0,676.85,534.07
2018,7,14,8,30,809.0,90.0,4.2,22.2,606.0,720.56,563.1
2018,7,14,8,45,823.5,92.0,4.2,22.85,649.0,763.6,591.0
2018,7,14,9,0,838.0,94.0,4.2,23.5,692.0,805.39,617.54
2018,7,14,9,15,849.0,96.0,4.3,24.0,731.0,842.64,641.28
2018,7,14,9,30,860.0,98.0,4.4,24.5,770.0,877.95,663.47
2018,7,14,9,45,868.0,99.5,4.45,25.05,803.0,907.83,681.4
2018,7,14,10,0,876.0,101.0,4.5,25.6,836.0,935.23,697.56
2018,7,14,10,15,882.5,102.5,4.6,26.0,864.0,958.57,711.71
2018,7,14,10,30,889.0,104.0,4.7,26.4,892.0,979.09,724.11
2018,7,14,10,45,893.5,105.0,4.8,26.75,913.0,994.16,733.08
2018,7,14,11,0,898.0,106.0,4.9,27.1,934.0,1006.15,740.09
2018,7,14,11,15,856.0,136.5,5.0,27.2,936.0,998.77,735.09
2018,7,14,11,30,814.0,167.0,5.1,27.3,938.0,993.64,731.79
2018,7,14,11,45,741.5,219.5,5.2,27.4,925.5,975.19,719.62
2018,7,14,12,0,669.0,272.0,5.3,27.5,913.0,949.97,702.75
2018,7,14,12,15,674.5,260.5,5.4,27.4,907.0,935.07,693.89
2018,7,14,12,30,680.0,249.0,5.5,27.3,901.0,917.68,683.05
2018,7,14,12,45,706.5,228.5,5.6,27.15,901.0,908.85,678.24
2018,7,14,13,0,733.0,208.0,5.7,27.0,901.0,896.8,671.21
2018,7,14,13,15,815.5,156.5,5.75,26.8,916.0,900.1,674.73
2018,7,14,13,30,898.0,105.0,5.8,26.6,931.0,897.31,674.06
2018,7,14,13,45,893.5,104.0,5.85,26.4,909.5,865.46,653.25
2018,7,14,14,0,889.0,103.0,5.9,26.2,888.0,831.27,630.79
2018,7,14,14,15,847.5,123.0,5.9,25.85,851.5,786.0,600.38
2018,7,14,14,30,806.0,143.0,5.9,25.5,815.0,741.51,570.24
2018,7,14,14,45,825.0,125.0,5.9,25.2,788.0,704.25,544.89
2018,7,14,15,0,844.0,107.0,5.9,24.9,761.0,663.99,516.0
2018,7,14,15,15,841.0,100.5,5.9,24.9,723.5,617.52,480.47
2018,7,14,15,30,838.0,94.0,5.9,24.9,686.0,569.71,443.1
2018,7,14,15,45,824.5,91.5,5.9,23.8,643.0,518.96,404.2
2018,7,14,16,0,811.0,89.0,5.9,22.7,600.0,468.24,363.93
2018,7,14,16,15,793.5,86.0,5.8,22.05,553.5,412.76,317.96
2018,7,14,16,30,776.0,83.0,5.7,21.4,507.0,360.84,273.49
2018,7,14,16,45,752.5,79.5,5.65,20.8,458.5,307.73,227.2
2018,7,14,17,0,729.0,76.0,5.6,20.2,410.0,256.67,181.98
2018,7,14,17,15,697.5,72.5,5.5,19.7,361.0,206.19,137.7
2018,7,14,17,30,666.0,69.0,5.4,19.2,312.0,156.29,95.57
2018,7,14,17,45,622.5,64.0,5.35,18.7,263.5,109.85,60.45
2018,7,14,18,0,579.0,59.0,5.3,18.2,215.0,68.3,35.79
2018,7,14,18,15,515.0,52.0,5.15,17.85,169.5,35.78,25.86
2018,7,14,18,30,451.0,45.0,5.0,17.5,124.0,32.49,22.71
2018,7,14,18,45,354.5,36.0,4.9,17.1,86.0,27.12,17.51
2018,7,14,19,0,258.0,27.0,4.8,16.7,48.0,21.4,10.0
2018,7,14,19,15,145.0,15.5,4.8,16.4,26.0,15.24,0.0
2018,7,14,19,30,32.0,4.0,4.8,16.1,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.0,4.8,15.8,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.7,13.0,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.8,13.1,6.0,9.37,0.0
2018,7,15,5,15,178.5,17.5,3.95,13.55,31.0,39.8,0.0
2018,7,15,5,30,312.0,29.0,4.1,14.0,56.0,93.81,52.8
2018,7,15,5,45,410.0,36.5,4.2,14.45,96.0,142.04,96.89
2018,7,15,6,0,508.0,44.0,4.3,14.9,136.0,200.82,148.01
2018,7,15,6,15,572.0,49.5,4.3,15.45,183.5,256.14,197.78
2018,7,15,6,30,636.0,55.0,4.3,16.0,231.0,316.92,251.59
2018,7,15,6,45,679.5,59.5,4.25,16.5,282.0,374.55,301.92
2018,7,15,7,0,723.0,64.0,4.2,17.0,333.0,435.76,353.56
2018,7,15,7,15,754.5,67.0,4.2,17.6,384.0,492.04,399.66
2018,7,15,7,30,786.0,70.0,4.2,18.2,435.0,550.08,445.6
2018,7,15,7,45,810.0,72.0,4.2,18.75,485.5,600.81,484.66
2018,7,15,8,0,834.0,74.0,4.2,19.3,536.0,654.64,524.02
2018,7,15,8,15,851.5,76.5,4.2,19.9,584.0,704.51,558.05
2018,7,15,8,30,869.0,79.0,4.2,20.5,632.0,753.71,590.92
2018,7,15,8,45,883.5,80.5,4.2,21.05,677.0,798.48,620.09
2018,7,15,9,0,898.0,82.0,4.2,21.6,722.0,841.84,647.81
2018,7,15,9,15,905.0,85.5,4.25,22.15,761.0,879.24,671.16
2018,7,15,9,30,912.0,89.0,4.3,22.7,800.0,914.27,692.67
2018,7,15,9,45,915.5,93.5,4.35,23.25,834.0,944.63,710.79
2018,7,15,10,0,919.0,98.0,4.4,23.8,868.0,972.12,726.87
2018,7,15,10,15,926.0,99.0,4.45,24.2,897.0,996.25,741.06
2018,7,15,10,30,933.0,100.0,4.5,24.6,926.0,1017.44,753.29
2018,7,15,10,45,938.5,100.0,4.6,25.0,948.0,1033.01,762.28
2018,7,15,11,0,944.0,100.0,4.7,25.4,970.0,1045.38,769.38
2018,7,15,11,15,947.5,100.5,4.8,25.55,985.5,1052.97,774.22
2018,7,15,11,30,951.0,101.0,4.9,25.7,1001.0,1057.18,776.97
2018,7,15,11,45,954.0,101.0,5.0,25.85,1009.5,1056.98,776.93
2018,7,15,12,0,957.0,101.0,5.1,26.0,1018.0,1053.37,774.75
2018,7,15,12,15,956.5,101.0,5.2,26.0,1017.0,1042.92,768.6
2018,7,15,12,30,956.0,101.0,5.3,26.0,1016.0,1029.18,760.35
2018,7,15,12,45,953.5,101.5,5.4,25.95,1008.0,1010.8,749.18
2018,7,15,13,0,951.0,102.0,5.5,25.9,1000.0,989.33,735.92
2018,7,15,13,15,949.0,101.0,5.6,25.7,985.0,963.84,720.33
2018,7,15,13,30,947.0,100.0,5.7,25.5,970.0,935.46,702.65
2018,7,15,13,45,943.5,98.5,5.75,25.25,948.0,902.54,681.55
2018,7,15,14,0,940.0,97.0,5.8,25.0,926.0,867.08,658.51
2018,7,15,14,15,934.5,96.0,5.8,24.7,897.5,828.13,632.7
2018,7,15,14,30,929.0,95.0,5.8,24.4,869.0,787.11,605.16
2018,7,15,14,45,921.5,93.0,5.8,24.1,834.0,741.82,574.23
2018,7,15,15,0,914.0,91.0,5.8,23.8,799.0,695.02,541.51
2018,7,15,15,15,903.5,89.5,5.8,23.8,758.5,645.52,503.55
2018,7,15,15,30,893.0,88.0,5.8,23.8,718.0,595.21,464.07
2018,7,15,15,45,880.0,85.5,5.7,23.05,673.5,542.06,422.52
2018,7,15,16,0,867.0,83.0,5.6,22.3,629.0,488.82,379.58
2018,7,15,16,15,850.0,80.0,5.55,21.75,580.5,433.56,333.57
2018,7,15,16,30,833.0,77.0,5.5,21.2,532.0,379.09,286.88
2018,7,15,16,45,810.5,74.0,5.4,20.65,481.5,320.59,235.99
2018,7,15,17,0,788.0,71.0,5.3,20.1,431.0,267.1,188.43
2018,7,15,17,15,757.0,67.5,5.2,19.6,379.5,213.51,141.31
2018,7,15,17,30,726.0,64.0,5.1,19.1,328.0,163.16,98.63
2018,7,15,17,45,682.5,59.5,4.95,18.6,277.5,114.13,61.6
2018,7,15,18,0,639.0,55.0,4.8,18.1,227.0,70.08,35.89
2018,7,15,18,15,574.0,49.0,4.65,17.65,179.0,33.37,23.76
2018,7,15,18,30,509.0,43.0,4.5,17.2,131.0,30.82,21.28
2018,7,15,18,45,405.5,35.0,4.35,16.7,91.0,26.29,16.81
2018,7,15,19,0,302.0,27.0,4.2,16.2,51.0,21.51,9.86
2018,7,15,19,15,170.5,16.5,4.2,15.9,28.0,16.22,0.0
2018,7,15,19,30,39.0,6.0,4.2,15.6,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,4.15,15.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.55,12.55,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.6,12.7,6.0,5.9,0.0
2018,7,16,5,15,191.0,16.5,3.7,13.15,31.0,40.12,0.0
2018,7,16,5,30,333.0,27.0,3.8,13.6,56.0,94.89,52.06
2018,7,16,5,45,433.0,35.0,3.9,14.1,97.5,145.23,98.56
2018,7,16,6,0,533.0,43.0,4.0,14.6,139.0,206.21,151.63
2018,7,16,6,15,596.0,48.0,4.0,15.2,187.0,260.92,201.1
2018,7,16,6,30,659.0,53.0,4.0,15.8,235.0,323.01,256.08
2018,7,16,6,45,701.5,57.5,3.95,16.35,286.5,381.35,307.0
2018,7,16,7,0,744.0,62.0,3.9,16.9,338.0,443.16,359.08
2018,7,16,7,15,774.0,65.5,3.85,17.6,389.5,500.21,405.48
2018,7,16,7,30,804.0,69.0,3.8,18.3,441.0,558.86,451.43
2018,7,16,7,45,826.5,71.0,3.75,19.0,491.5,609.49,489.77
2018,7,16,8,0,849.0,73.0,3.7,19.7,542.0,663.06,528.09
2018,7,16,8,15,866.0,75.0,3.65,20.45,590.0,712.67,561.05
2018,7,16,8,30,883.0,77.0,3.6,21.2,638.0,761.56,592.72
2018,7,16,8,45,896.5,79.0,3.6,21.9,683.0,806.64,621.32
2018,7,16,9,0,910.0,81.0,3.6,22.6,728.0,850.2,648.35
2018,7,16,9,15,919.0,83.0,3.65,23.3,768.0,888.11,671.3
2018,7,16,9,30,928.0,85.0,3.7,24.0,808.0,923.76,692.46
2018,7,16,9,45,934.0,87.5,3.75,24.65,842.5,954.73,710.38
2018,7,16,10,0,940.0,90.0,3.8,25.3,877.0,982.91,726.34
2018,7,16,10,15,946.0,91.0,3.9,25.85,905.5,1006.56,739.83
2018,7,16,10,30,952.0,92.0,4.0,26.4,934.0,1027.16,751.34
2018,7,16,10,45,956.0,93.0,4.1,26.95,956.0,1042.61,759.52
2018,7,16,11,0,960.0,94.0,4.2,27.5,978.0,1054.75,765.63
2018,7,16,11,15,962.5,94.5,4.25,27.8,992.5,1061.48,768.79
2018,7,16,11,30,965.0,95.0,4.3,28.1,1007.0,1064.78,769.87
2018,7,16,11,45,966.5,95.0,4.4,28.4,1014.5,1063.1,768.18
2018,7,16,12,0,968.0,95.0,4.5,28.7,1022.0,1057.98,764.4
2018,7,16,12,15,966.0,97.0,4.6,28.8,1021.5,1048.03,758.22
2018,7,16,12,30,964.0,99.0,4.7,28.9,1021.0,1034.76,750.14
2018,7,16,12,45,959.5,101.0,4.8,29.0,1012.5,1015.86,738.61
2018,7,16,13,0,955.0,103.0,4.9,29.1,1004.0,993.9,725.07
2018,7,16,13,15,952.5,102.0,5.0,29.0,988.5,967.85,709.37
2018,7,16,13,30,950.0,101.0,5.1,28.9,973.0,938.92,691.64
2018,7,16,13,45,946.0,100.0,5.2,28.75,951.0,905.95,671.17
2018,7,16,14,0,942.0,99.0,5.3,28.6,929.0,870.45,648.76
2018,7,16,14,15,937.0,97.5,5.35,28.3,900.5,831.32,623.7
2018,7,16,14,30,932.0,96.0,5.4,28.0,872.0,790.06,596.87
2018,7,16,14,45,924.0,95.0,5.45,27.7,837.0,745.22,567.15
2018,7,16,15,0,916.0,94.0,5.5,27.4,802.0,698.88,535.51
2018,7,16,15,15,905.5,92.0,5.5,27.4,761.5,648.77,497.83
2018,7,16,15,30,895.0,90.0,5.5,27.4,721.0,597.84,458.63
2018,7,16,15,45,881.5,88.0,5.45,26.5,676.0,544.76,418.22
2018,7,16,16,0,868.0,86.0,5.4,25.6,631.0,491.6,376.36
2018,7,16,16,15,851.0,83.0,5.35,25.0,582.5,436.23,331.03
2018,7,16,16,30,834.0,80.0,5.3,24.4,534.0,378.54,282.62
2018,7,16,16,45,811.0,76.5,5.25,23.75,483.0,322.45,234.41
2018,7,16,17,0,788.0,73.0,5.2,23.1,432.0,268.31,187.06
2018,7,16,17,15,757.0,69.5,5.05,22.4,380.5,214.69,140.61
2018,7,16,17,30,726.0,66.0,4.9,21.7,329.0,164.32,98.51
2018,7,16,17,45,682.0,61.0,4.8,20.95,278.0,114.79,61.66
2018,7,16,18,0,638.0,56.0,4.7,20.2,227.0,67.2,33.48
2018,7,16,18,15,572.0,50.0,4.5,19.5,179.0,34.28,24.35
2018,7,16,18,30,506.0,44.0,4.3,18.8,131.0,31.79,21.95
2018,7,16,18,45,401.5,35.5,4.15,18.1,90.5,26.85,17.14
2018,7,16,19,0,297.0,27.0,4.0,17.4,50.0,21.62,9.57
2018,7,16,19,15,167.0,16.0,3.95,17.0,27.0,15.73,0.0
2018,7,16,19,30,37.0,5.0,3.9,16.6,4.0,0.0,0.0
2018,7,16,19,45,18.5,2.5,3.85,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,4,45,24.0,2.5,2.75,12.65,2.5,0.0,0.0
2018,7,17,5,0,48.0,5.0,2.9,12.9,5.0,4.91,0.0
2018,7,17,5,15,188.0,16.5,3.0,13.45,30.0,39.47,0.0
2018,7,17,5,30,328.0,28.0,3.1,14.0,55.0,94.18,50.64
2018,7,17,5,45,428.0,35.5,3.25,14.55,96.0,144.03,97.29
2018,7,17,6,0,528.0,43.0,3.4,15.1,137.0,204.1,149.42
2018,7,17,6,15,591.0,48.5,3.4,15.7,185.0,260.03,199.66
2018,7,17,6,30,654.0,54.0,3.4,16.3,233.0,321.34,253.75
2018,7,17,6,45,697.0,58.0,3.45,16.95,284.0,379.1,303.94
2018,7,17,7,0,740.0,62.0,3.5,17.6,335.0,440.38,355.35
2018,7,17,7,15,771.0,65.5,3.5,18.3,387.0,497.79,401.88
2018,7,17,7,30,802.0,69.0,3.5,19.0,439.0,556.92,448.05
2018,7,17,7,45,824.5,72.0,3.45,19.7,490.0,608.59,486.94
2018,7,17,8,0,847.0,75.0,3.4,20.4,541.0,663.21,525.88
2018,7,17,8,15,864.0,77.0,3.45,21.15,589.0,712.77,558.93
2018,7,17,8,30,881.0,79.0,3.5,21.9,637.0,761.61,590.79
2018,7,17,8,45,894.0,81.0,3.5,22.7,682.0,806.25,618.71
2018,7,17,9,0,907.0,83.0,3.5,23.5,727.0,849.34,645.03
2018,7,17,9,15,914.0,86.5,3.55,24.15,766.5,887.1,667.89
2018,7,17,9,30,921.0,90.0,3.6,24.8,806.0,922.47,688.89
2018,7,17,9,45,925.0,94.0,3.65,25.45,840.0,953.05,706.48
2018,7,17,10,0,929.0,98.0,3.7,26.1,874.0,980.76,722.05
2018,7,17,10,15,936.5,98.5,3.7,26.6,903.5,1005.1,735.43
2018,7,17,10,30,944.0,99.0,3.7,27.1,933.0,1026.47,746.85
2018,7,17,10,45,948.5,99.5,3.75,27.65,955.0,1041.78,754.56
2018,7,17,11,0,953.0,100.0,3.8,28.2,977.0,1053.81,760.25
2018,7,17,11,15,956.0,100.5,3.85,28.55,992.0,1061.0,763.53
2018,7,17,11,30,959.0,101.0,3.9,28.9,1007.0,1064.76,764.77
2018,7,17,11,45,961.0,101.0,3.9,29.25,1014.5,1063.58,762.63
2018,7,17,12,0,963.0,101.0,3.9,29.6,1022.0,1058.96,758.45
2018,7,17,12,15,960.0,103.0,4.0,29.75,1021.0,1048.04,751.67
2018,7,17,12,30,957.0,105.0,4.1,29.9,1020.0,1033.84,742.89
2018,7,17,12,45,952.0,107.0,4.15,30.0,1011.0,1014.54,730.72
2018,7,17,13,0,947.0,109.0,4.2,30.1,1002.0,992.22,716.65
2018,7,17,13,15,944.0,109.0,4.25,30.2,987.0,966.84,700.6
2018,7,17,13,30,941.0,109.0,4.3,30.3,972.0,938.63,682.68
2018,7,17,13,45,937.0,108.0,4.35,30.35,950.0,905.87,661.82
2018,7,17,14,0,933.0,107.0,4.4,30.4,928.0,870.6,639.18
2018,7,17,14,15,927.5,105.5,4.45,30.25,899.5,831.32,614.17
2018,7,17,14,30,922.0,104.0,4.5,30.1,871.0,789.98,587.48
2018,7,17,14,45,914.0,102.0,4.55,29.95,835.5,744.52,557.62
2018,7,17,15,0,906.0,100.0,4.6,29.8,800.0,697.59,525.73
2018,7,17,15,15,895.0,98.5,4.6,29.8,759.5,648.02,489.28
2018,7,17,15,30,884.0,97.0,4.6,29.8,719.0,597.68,451.37
2018,7,17,15,45,870.0,94.5,4.7,29.1,674.0,544.31,411.68
2018,7,17,16,0,856.0,92.0,4.8,28.4,629.0,490.95,370.5
2018,7,17,16,15,837.5,89.0,4.75,27.75,580.0,432.67,323.92
2018,7,17,16,30,819.0,86.0,4.7,27.1,531.0,377.94,278.62
2018,7,17,16,45,795.0,83.0,4.7,26.5,480.5,322.73,231.91
2018,7,17,17,0,771.0,80.0,4.7,25.9,430.0,269.59,186.15
2018,7,17,17,15,738.0,75.5,4.65,24.85,378.0,215.54,140.43
2018,7,17,17,30,705.0,71.0,4.6,23.8,326.0,165.0,99.05
2018,7,17,17,45,658.5,66.0,4.55,22.8,275.0,113.23,60.94
2018,7,17,18,0,612.0,61.0,4.5,21.8,224.0,69.61,36.21
2018,7,17,18,15,542.5,54.5,4.4,20.85,176.0,38.2,27.6
2018,7,17,18,30,473.0,48.0,4.3,19.9,128.0,35.53,25.05
2018,7,17,18,45,364.5,38.5,4.2,18.9,88.0,29.85,19.57
2018,7,17,19,0,256.0,29.0,4.1,17.9,48.0,23.82,10.7
2018,7,17,19,15,136.5,15.5,4.05,17.35,25.0,15.24,0.0
2018,7,17,19,30,17.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,7,17,19,45,8.5,1.0,4.0,16.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,13.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,13.3,5.0,0.0,0.0
2018,7,18,5,15,150.0,17.0,2.95,13.8,28.0,35.04,0.0
2018,7,18,5,30,268.0,29.0,3.0,14.3,51.0,83.79,44.25
2018,7,18,5,45,371.0,38.0,3.05,14.85,90.5,132.99,89.99
2018,7,18,6,0,474.0,47.0,3.1,15.4,130.0,192.43,140.94
2018,7,18,6,15,540.0,53.5,3.1,16.1,177.5,247.65,189.96
2018,7,18,6,30,606.0,60.0,3.1,16.8,225.0,309.47,243.88
2018,7,18,6,45,650.0,65.5,3.1,17.5,275.5,366.8,293.23
2018,7,18,7,0,694.0,71.0,3.1,18.2,326.0,426.77,343.13
2018,7,18,7,15,726.5,75.0,3.1,18.85,377.0,483.38,388.82
2018,7,18,7,30,759.0,79.0,3.1,19.5,428.0,541.89,434.37
2018,7,18,7,45,782.5,82.5,3.05,20.1,478.0,595.72,474.76
2018,7,18,8,0,806.0,86.0,3.0,20.7,528.0,650.01,514.13
2018,7,18,8,15,824.5,88.5,3.05,21.4,576.0,699.75,547.43
2018,7,18,8,30,843.0,91.0,3.1,22.1,624.0,745.25,576.96
2018,7,18,8,45,857.5,93.0,3.1,22.8,668.5,789.68,604.96
2018,7,18,9,0,872.0,95.0,3.1,23.5,713.0,832.77,631.5
2018,7,18,9,15,880.0,98.5,3.2,24.15,752.0,870.26,654.5
2018,7,18,9,30,888.0,102.0,3.3,24.8,791.0,905.52,675.77
2018,7,18,9,45,893.0,105.5,3.4,25.45,824.5,935.62,693.4
2018,7,18,10,0,898.0,109.0,3.5,26.1,858.0,962.99,709.15
2018,7,18,10,15,905.0,109.5,3.55,26.55,886.5,986.25,722.36
2018,7,18,10,30,912.0,110.0,3.6,27.0,915.0,1006.62,733.7
2018,7,18,10,45,917.0,111.5,3.65,27.5,937.5,1023.06,742.36
2018,7,18,11,0,922.0,113.0,3.7,28.0,960.0,1036.31,749.05
2018,7,18,11,15,906.0,125.0,3.8,28.25,968.5,1036.16,748.28
2018,7,18,11,30,890.0,137.0,3.9,28.5,977.0,1032.42,745.4
2018,7,18,11,45,735.0,241.5,4.0,28.75,938.5,990.93,718.11
2018,7,18,12,0,580.0,346.0,4.1,29.0,900.0,935.82,677.98
2018,7,18,12,15,684.0,276.0,4.2,29.05,929.5,959.69,698.18
2018,7,18,12,30,788.0,206.0,4.3,29.1,959.0,975.48,709.08
2018,7,18,12,45,726.5,244.0,4.4,29.15,933.5,943.1,688.13
2018,7,18,13,0,665.0,282.0,4.5,29.2,908.0,906.21,663.25
2018,7,18,13,15,714.5,245.5,4.6,29.1,908.5,897.47,659.78
2018,7,18,13,30,764.0,209.0,4.7,29.0,909.0,884.1,652.23
2018,7,18,13,45,811.5,176.0,4.8,28.9,903.5,866.72,641.99
2018,7,18,14,0,859.0,143.0,4.9,28.8,898.0,844.25,628.26
2018,7,18,14,15,735.0,198.5,4.95,28.55,829.5,770.49,578.56
2018,7,18,14,30,611.0,254.0,5.0,28.3,761.0,700.81,527.49
2018,7,18,14,45,686.0,206.5,5.05,28.05,753.5,681.77,516.61
2018,7,18,15,0,761.0,159.0,5.1,27.8,746.0,656.29,500.16
2018,7,18,15,15,807.5,131.5,5.1,27.8,725.0,623.37,476.13
2018,7,18,15,30,854.0,104.0,5.1,27.8,704.0,586.63,448.3
2018,7,18,15,45,840.0,101.5,5.25,27.0,660.0,532.47,407.63
2018,7,18,16,0,826.0,99.0,5.4,26.2,616.0,480.23,366.89
2018,7,18,16,15,807.0,95.5,5.5,25.55,567.5,425.3,322.38
2018,7,18,16,30,788.0,92.0,5.6,24.9,519.0,371.46,277.36
2018,7,18,16,45,764.0,88.5,5.7,24.3,469.5,317.4,231.07
2018,7,18,17,0,740.0,85.0,5.8,23.7,420.0,265.45,185.84
2018,7,18,17,15,706.5,80.5,5.75,22.75,369.0,210.08,138.64
2018,7,18,17,30,673.0,76.0,5.7,21.8,318.0,160.89,97.99
2018,7,18,17,45,625.0,69.5,5.7,20.9,267.0,112.31,62.17
2018,7,18,18,0,577.0,63.0,5.7,20.0,216.0,69.18,37.35
2018,7,18,18,15,505.5,56.0,5.55,19.2,169.0,39.59,29.0
2018,7,18,18,30,434.0,49.0,5.4,18.4,122.0,36.57,26.09
2018,7,18,18,45,327.0,39.0,5.2,17.6,83.5,30.46,20.15
2018,7,18,19,0,220.0,29.0,5.0,16.8,45.0,22.82,9.63
2018,7,18,19,15,116.5,15.5,4.85,16.35,23.5,15.24,0.0
2018,7,18,19,30,13.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,4.55,15.5,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.0,3.8,12.65,2.0,0.0,0.0
2018,7,19,5,0,22.0,4.0,4.1,12.8,4.0,0.0,0.0
2018,7,19,5,15,117.5,16.5,4.3,13.35,25.0,30.41,0.0
2018,7,19,5,30,213.0,29.0,4.5,13.9,46.0,73.49,37.93
2018,7,19,5,45,309.0,41.0,4.7,14.4,84.5,121.35,82.75
2018,7,19,6,0,405.0,53.0,4.9,14.9,123.0,178.56,131.87
2018,7,19,6,15,468.5,61.5,4.85,15.5,168.5,231.52,179.03
2018,7,19,6,30,532.0,70.0,4.8,16.1,214.0,290.85,231.19
2018,7,19,6,45,574.5,79.0,4.7,16.7,263.5,347.59,280.42
2018,7,19,7,0,617.0,88.0,4.6,17.3,313.0,408.0,331.16
2018,7,19,7,15,649.0,94.5,4.45,18.0,363.0,463.38,376.11
2018,7,19,7,30,681.0,101.0,4.3,18.7,413.0,520.75,421.0
2018,7,19,7,45,703.5,108.0,4.15,19.4,462.5,574.34,461.41
2018,7,19,8,0,726.0,115.0,4.0,20.1,512.0,628.45,500.89
2018,7,19,8,15,746.0,119.5,3.9,20.85,559.5,678.26,535.99
2018,7,19,8,30,766.0,124.0,3.8,21.6,607.0,725.69,567.06
2018,7,19,8,45,781.0,128.0,3.7,22.4,651.0,770.14,595.04
2018,7,19,9,0,796.0,132.0,3.6,23.2,695.0,813.42,621.56
2018,7,19,9,15,818.0,130.0,3.5,24.0,737.0,854.9,646.23
2018,7,19,9,30,840.0,128.0,3.4,24.8,779.0,895.1,669.5
2018,7,19,9,45,861.5,123.0,3.3,25.6,816.5,924.93,685.33
2018,7,19,10,0,883.0,118.0,3.2,26.4,854.0,958.07,703.13
2018,7,19,10,15,884.0,123.0,3.2,27.1,881.0,980.01,714.3
2018,7,19,10,30,885.0,128.0,3.2,27.8,908.0,998.88,723.52
2018,7,19,10,45,893.5,126.5,3.2,28.5,930.5,1015.25,731.14
2018,7,19,11,0,902.0,125.0,3.2,29.2,953.0,1028.61,736.87
2018,7,19,11,15,898.0,131.0,3.3,29.75,966.0,1034.08,738.9
2018,7,19,11,30,894.0,137.0,3.4,30.3,979.0,1036.2,738.95
2018,7,19,11,45,904.5,131.5,3.5,30.8,989.0,1037.89,738.99
2018,7,19,12,0,915.0,126.0,3.6,31.3,999.0,1036.33,737.06
2018,7,19,12,15,907.5,130.5,3.75,31.55,996.5,1023.78,729.34
2018,7,19,12,30,900.0,135.0,3.9,31.8,994.0,1008.19,719.78
2018,7,19,12,45,904.0,131.5,4.05,32.05,988.0,992.76,710.34
2018,7,19,13,0,908.0,128.0,4.2,32.3,982.0,974.21,698.86
2018,7,19,13,15,902.0,129.0,4.4,32.15,966.0,947.87,683.67
2018,7,19,13,30,896.0,130.0,4.6,32.0,950.0,918.94,666.63
2018,7,19,13,45,875.5,137.5,4.8,31.85,923.0,881.48,643.98
2018,7,19,14,0,855.0,145.0,5.0,31.7,896.0,842.59,620.2
2018,7,19,14,15,853.0,140.0,5.15,31.2,868.5,805.26,597.67
2018,7,19,14,30,851.0,135.0,5.3,30.7,841.0,766.15,573.45
2018,7,19,14,45,841.5,133.0,5.4,30.15,806.5,721.79,544.9
2018,7,19,15,0,832.0,131.0,5.5,29.6,772.0,676.27,513.21
2018,7,19,15,15,819.5,128.5,5.5,29.6,732.0,627.5,476.86
2018,7,19,15,30,807.0,126.0,5.5,29.6,692.0,578.29,439.37
2018,7,19,15,45,788.5,123.5,5.55,28.15,647.0,525.75,400.95
2018,7,19,16,0,770.0,121.0,5.6,26.7,602.0,473.85,361.5
2018,7,19,16,15,749.5,116.5,5.55,25.85,554.5,417.67,316.47
2018,7,19,16,30,729.0,112.0,5.5,25.0,507.0,365.01,272.84
2018,7,19,16,45,704.0,106.5,5.4,24.1,457.5,311.62,227.73
2018,7,19,17,0,679.0,101.0,5.3,23.2,408.0,260.51,183.82
2018,7,19,17,15,647.0,94.0,5.1,22.45,357.5,209.11,140.03
2018,7,19,17,30,615.0,87.0,4.9,21.7,307.0,161.17,100.6
2018,7,19,17,45,571.5,78.5,4.75,20.95,258.0,114.42,66.11
2018,7,19,18,0,528.0,70.0,4.6,20.2,209.0,72.68,41.76
2018,7,19,18,15,464.0,60.5,4.45,19.6,163.5,43.75,32.56
2018,7,19,18,30,400.0,51.0,4.3,19.0,118.0,38.6,27.76
2018,7,19,18,45,307.0,39.0,4.1,18.4,80.5,30.59,20.15
2018,7,19,19,0,214.0,27.0,3.9,17.8,43.0,21.17,7.99
2018,7,19,19,15,114.0,14.5,3.85,17.45,22.5,14.25,0.0
2018,7,19,19,30,14.0,2.0,3.8,17.1,2.0,0.0,0.0
2018,7,19,19,45,7.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,61.0,16.5,2.85,13.7,21.0,23.5,0.0
2018,7,20,5,30,113.0,30.0,3.0,14.3,39.0,54.59,27.31
2018,7,20,5,45,119.5,45.0,3.15,14.85,60.5,79.05,54.72
2018,7,20,6,0,126.0,60.0,3.3,15.4,82.0,103.08,76.86
2018,7,20,6,15,201.0,78.5,3.3,16.05,126.5,154.66,120.08
2018,7,20,6,30,276.0,97.0,3.3,16.7,171.0,214.1,170.09
2018,7,20,6,45,370.5,108.0,3.3,17.35,229.5,286.46,230.16
2018,7,20,7,0,465.0,119.0,3.3,18.0,288.0,363.77,293.33
2018,7,20,7,15,506.0,127.5,3.25,18.7,337.0,418.35,337.06
2018,7,20,7,30,547.0,136.0,3.2,19.4,386.0,476.09,382.0
2018,7,20,7,45,579.0,143.0,3.1,20.1,434.5,532.2,424.1
2018,7,20,8,0,611.0,150.0,3.0,20.8,483.0,587.45,464.28
2018,7,20,8,15,636.5,154.5,3.05,21.6,529.0,636.65,499.11
2018,7,20,8,30,662.0,159.0,3.1,22.4,575.0,686.22,533.34
2018,7,20,8,45,683.5,161.5,3.1,23.2,618.0,730.57,562.73
2018,7,20,9,0,705.0,164.0,3.1,24.0,661.0,774.44,590.21
2018,7,20,9,15,732.0,160.0,3.15,24.7,702.0,815.26,615.58
2018,7,20,9,30,759.0,156.0,3.2,25.4,743.0,852.33,638.02
2018,7,20,9,45,786.5,148.0,3.2,26.1,780.0,887.75,658.79
2018,7,20,10,0,814.0,140.0,3.2,26.8,817.0,921.73,678.32
2018,7,20,10,15,821.0,141.0,3.3,27.4,844.0,943.97,690.86
2018,7,20,10,30,828.0,142.0,3.4,28.0,871.0,963.54,701.72
2018,7,20,10,45,833.5,143.0,3.5,28.55,892.0,972.95,706.12
2018,7,20,11,0,839.0,144.0,3.6,29.1,913.0,985.34,712.61
2018,7,20,11,15,842.5,144.5,3.75,29.45,927.0,992.26,716.49
2018,7,20,11,30,846.0,145.0,3.9,29.8,941.0,996.16,718.52
2018,7,20,11,45,848.0,144.5,4.0,30.15,947.5,994.51,716.74
2018,7,20,12,0,850.0,144.0,4.1,30.5,954.0,989.82,713.14
2018,7,20,12,15,853.5,141.0,4.25,30.6,954.5,981.1,708.01
2018,7,20,12,30,857.0,138.0,4.4,30.7,955.0,969.38,700.99
2018,7,20,12,45,861.0,133.0,4.5,30.8,948.0,953.18,690.81
2018,7,20,13,0,865.0,128.0,4.6,30.9,941.0,933.99,678.73
2018,7,20,13,15,861.0,127.5,4.7,30.8,926.0,908.98,663.43
2018,7,20,13,30,857.0,127.0,4.8,30.7,911.0,881.44,646.54
2018,7,20,13,45,846.5,129.0,4.9,30.6,887.5,848.37,625.77
2018,7,20,14,0,836.0,131.0,5.0,30.5,864.0,813.42,603.51
2018,7,20,14,15,799.5,145.0,5.05,30.2,827.5,768.84,574.55
2018,7,20,14,30,763.0,159.0,5.1,29.9,791.0,723.36,544.59
2018,7,20,14,45,655.5,202.0,5.15,29.6,729.0,655.49,494.8
2018,7,20,15,0,548.0,245.0,5.2,29.3,667.0,594.54,449.29
2018,7,20,15,15,668.5,178.5,5.2,29.3,666.0,579.7,440.3
2018,7,20,15,30,789.0,112.0,5.2,29.3,665.0,554.33,422.16
2018,7,20,15,45,773.0,109.0,5.25,28.3,621.5,503.53,384.06
2018,7,20,16,0,757.0,106.0,5.3,27.3,578.0,453.14,344.99
2018,7,20,16,15,736.0,102.5,5.3,26.65,531.5,400.83,302.68
2018,7,20,16,30,715.0,99.0,5.3,26.0,485.0,349.92,260.29
2018,7,20,16,45,688.0,94.5,5.25,25.35,436.5,295.24,214.17
2018,7,20,17,0,661.0,90.0,5.2,24.7,388.0,245.41,171.34
2018,7,20,17,15,624.5,85.0,5.15,23.9,339.0,195.89,129.51
2018,7,20,17,30,588.0,80.0,5.1,23.1,290.0,150.28,92.41
2018,7,20,17,45,538.5,73.5,5.0,22.3,242.5,106.23,60.48
2018,7,20,18,0,489.0,67.0,4.9,21.5,195.0,67.81,38.78
2018,7,20,18,15,421.5,58.5,4.8,20.8,151.5,42.02,30.89
2018,7,20,18,30,354.0,50.0,4.7,20.1,108.0,37.75,26.87
2018,7,20,18,45,262.5,38.0,4.6,19.4,73.0,29.08,18.73
2018,7,20,19,0,171.0,26.0,4.5,18.7,38.0,20.37,6.86
2018,7,20,19,15,90.5,14.0,4.45,18.35,20.0,13.76,0.0
2018,7,20,19,30,10.0,2.0,4.4,18.0,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.35,17.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,2.75,14.95,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,2.8,15.0,1.0,0.0,0.0
2018,7,21,5,15,74.0,14.0,2.9,15.45,19.5,22.48,0.0
2018,7,21,5,30,142.0,27.0,3.0,15.9,38.0,58.03,27.25
2018,7,21,5,45,230.0,40.5,3.1,16.35,73.0,101.83,68.7
2018,7,21,6,0,318.0,54.0,3.2,16.8,108.0,153.43,112.26
2018,7,21,6,15,386.5,64.0,3.15,17.4,151.5,204.17,156.28
2018,7,21,6,30,455.0,74.0,3.1,18.0,195.0,264.09,207.66
2018,7,21,6,45,506.5,81.0,3.1,18.6,242.5,318.67,254.19
2018,7,21,7,0,558.0,88.0,3.1,19.2,290.0,377.86,303.24
2018,7,21,7,15,593.5,94.0,3.15,19.9,338.0,431.67,346.66
2018,7,21,7,30,629.0,100.0,3.2,20.6,386.0,487.9,390.61
2018,7,21,7,45,656.0,105.5,3.25,21.25,434.0,540.33,430.38
2018,7,21,8,0,683.0,111.0,3.3,21.9,482.0,593.78,469.77
2018,7,21,8,15,704.5,114.0,3.35,22.55,527.5,641.24,503.7
2018,7,21,8,30,726.0,117.0,3.4,23.2,573.0,686.8,534.3
2018,7,21,8,45,742.0,120.5,3.45,23.85,615.5,730.08,562.5
2018,7,21,9,0,758.0,124.0,3.5,24.5,658.0,772.37,589.55
2018,7,21,9,15,764.0,130.0,3.6,25.05,694.5,807.5,611.68
2018,7,21,9,30,770.0,136.0,3.7,25.6,731.0,840.57,632.22
2018,7,21,9,45,771.5,143.0,3.75,26.1,761.5,868.37,648.88
2018,7,21,10,0,773.0,150.0,3.8,26.6,792.0,893.59,663.73
2018,7,21,10,15,776.5,155.0,3.9,27.0,818.5,915.95,677.15
2018,7,21,10,30,780.0,160.0,4.0,27.4,845.0,935.64,688.8
2018,7,21,10,45,791.0,158.0,4.1,27.8,867.5,952.61,698.68
2018,7,21,11,0,802.0,156.0,4.2,28.2,890.0,966.91,706.86
2018,7,21,11,15,784.5,167.5,4.3,28.45,895.0,964.04,704.21
2018,7,21,11,30,767.0,179.0,4.4,28.7,900.0,957.98,699.65
2018,7,21,11,45,791.0,168.0,4.55,28.95,916.5,967.31,705.66
2018,7,21,12,0,815.0,157.0,4.7,29.2,933.0,973.58,709.8
2018,7,21,12,15,822.5,152.0,4.8,29.25,935.0,961.4,702.27
2018,7,21,12,30,830.0,147.0,4.9,29.3,937.0,951.93,696.7
2018,7,21,12,45,839.0,140.0,4.95,29.4,933.0,938.91,688.31
2018,7,21,13,0,848.0,133.0,5.0,29.5,929.0,922.82,677.93
