Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,15,845.5,131.5,5.1,29.35,914.5,898.55,663.08
2018,7,21,13,30,843.0,130.0,5.2,29.2,900.0,871.73,646.43
2018,7,21,13,45,839.0,128.0,5.25,29.1,879.0,840.71,626.38
2018,7,21,14,0,835.0,126.0,5.3,29.0,858.0,807.46,604.66
2018,7,21,14,15,829.0,124.0,5.3,28.75,830.5,770.57,580.36
2018,7,21,14,30,823.0,122.0,5.3,28.5,803.0,731.9,554.59
2018,7,21,14,45,815.5,119.0,5.35,28.25,770.0,689.63,526.16
2018,7,21,15,0,808.0,116.0,5.4,28.0,737.0,645.18,494.19
2018,7,21,15,15,795.5,114.0,5.4,28.0,698.5,597.97,458.55
2018,7,21,15,30,783.0,112.0,5.4,28.0,660.0,550.36,421.8
2018,7,21,15,45,769.5,108.0,5.45,27.25,617.5,500.18,383.54
2018,7,21,16,0,756.0,104.0,5.5,26.5,575.0,450.17,344.14
2018,7,21,16,15,738.5,100.0,5.5,25.95,529.5,398.89,302.21
2018,7,21,16,30,721.0,96.0,5.5,25.4,484.0,348.63,259.94
2018,7,21,16,45,696.5,91.0,5.5,24.8,436.0,294.05,213.58
2018,7,21,17,0,672.0,86.0,5.5,24.2,388.0,243.96,170.23
2018,7,21,17,15,637.5,81.5,5.35,23.45,339.5,194.7,128.27
2018,7,21,17,30,603.0,77.0,5.2,22.7,291.0,149.11,90.97
2018,7,21,17,45,556.0,70.5,5.1,21.95,243.5,104.49,58.56
2018,7,21,18,0,509.0,64.0,5.0,21.2,196.0,65.21,36.54
2018,7,21,18,15,438.5,56.0,4.85,20.55,152.0,39.9,29.07
2018,7,21,18,30,368.0,48.0,4.7,19.9,108.0,35.98,25.36
2018,7,21,18,45,265.5,36.5,4.55,19.2,72.0,27.9,17.71
2018,7,21,19,0,163.0,25.0,4.4,18.5,36.0,19.57,5.73
2018,7,21,19,15,87.0,13.5,4.35,18.1,19.0,13.27,0.0
2018,7,21,19,30,11.0,2.0,4.3,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.2,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.9,14.95,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,22,5,15,111.5,14.0,2.95,15.5,21.5,26.73,0.0
2018,7,22,5,30,210.0,26.0,3.0,15.9,41.0,67.97,29.85
2018,7,22,5,45,308.5,36.0,3.1,16.35,77.5,114.95,76.23
2018,7,22,6,0,407.0,46.0,3.2,16.8,114.0,170.3,123.35
2018,7,22,6,15,473.0,53.5,3.2,17.3,158.5,222.77,169.65
2018,7,22,6,30,539.0,61.0,3.2,17.8,203.0,281.95,221.24
2018,7,22,6,45,585.5,67.0,3.15,18.35,251.5,337.4,269.04
2018,7,22,7,0,632.0,73.0,3.1,18.9,300.0,396.92,318.7
2018,7,22,7,15,666.0,77.0,3.15,19.5,349.0,451.25,362.9
2018,7,22,7,30,700.0,81.0,3.2,20.1,398.0,506.65,406.55
2018,7,22,7,45,725.0,84.5,3.3,20.7,446.5,558.82,446.47
2018,7,22,8,0,750.0,88.0,3.4,21.3,495.0,611.7,485.77
2018,7,22,8,15,769.5,91.0,3.45,21.9,541.5,660.49,519.68
2018,7,22,8,30,789.0,94.0,3.5,22.5,588.0,708.95,552.15
2018,7,22,8,45,803.5,96.5,3.55,23.05,631.0,752.28,580.47
2018,7,22,9,0,818.0,99.0,3.6,23.6,674.0,790.19,604.55
2018,7,22,9,15,828.0,102.0,3.65,24.1,712.5,827.29,627.93
2018,7,22,9,30,838.0,105.0,3.7,24.6,751.0,862.44,649.71
2018,7,22,9,45,844.5,108.0,3.75,25.1,784.0,892.24,667.63
2018,7,22,10,0,851.0,111.0,3.8,25.6,817.0,919.53,683.78
2018,7,22,10,15,857.0,113.0,3.9,25.9,844.5,942.64,697.9
2018,7,22,10,30,863.0,115.0,4.0,26.2,872.0,962.96,710.2
2018,7,22,10,45,867.0,116.5,4.05,26.55,893.0,977.9,718.54
2018,7,22,11,0,871.0,118.0,4.1,26.9,914.0,989.79,724.97
2018,7,22,11,15,874.0,118.5,4.2,27.1,928.5,996.56,728.85
2018,7,22,11,30,877.0,119.0,4.3,27.3,943.0,1000.18,730.79
2018,7,22,11,45,878.5,119.5,4.35,27.5,950.0,999.14,729.51
2018,7,22,12,0,880.0,120.0,4.4,27.7,957.0,994.94,726.28
2018,7,22,12,15,882.5,118.0,4.5,27.8,957.5,986.06,720.65
2018,7,22,12,30,885.0,116.0,4.6,27.9,958.0,974.08,713.04
2018,7,22,12,45,886.5,114.0,4.7,28.05,951.5,958.06,703.0
2018,7,22,13,0,888.0,112.0,4.8,28.2,945.0,939.02,690.98
2018,7,22,13,15,885.0,111.0,4.9,28.15,930.0,913.94,675.43
2018,7,22,13,30,882.0,110.0,5.0,28.1,915.0,886.2,658.0
2018,7,22,13,45,877.5,109.0,5.1,28.05,893.5,854.63,637.82
2018,7,22,14,0,873.0,108.0,5.2,28.0,872.0,820.74,615.86
2018,7,22,14,15,866.5,106.0,5.25,27.7,843.5,782.17,590.76
2018,7,22,14,30,860.0,104.0,5.3,27.4,815.0,741.75,564.07
2018,7,22,14,45,851.5,102.5,5.4,27.1,781.5,698.75,535.36
2018,7,22,15,0,843.0,101.0,5.5,26.8,748.0,654.46,504.21
2018,7,22,15,15,831.5,99.0,5.5,26.8,709.0,606.75,467.94
2018,7,22,15,30,820.0,97.0,5.5,26.8,670.0,558.44,430.39
2018,7,22,15,45,805.5,94.5,5.55,25.9,626.5,507.74,391.61
2018,7,22,16,0,791.0,92.0,5.6,25.0,583.0,454.67,349.73
2018,7,22,16,15,772.0,89.0,5.55,24.45,536.5,401.91,306.13
2018,7,22,16,30,753.0,86.0,5.5,23.9,490.0,350.27,262.26
2018,7,22,16,45,728.0,82.5,5.5,23.4,441.5,297.69,216.83
2018,7,22,17,0,703.0,79.0,5.5,22.9,393.0,247.34,172.73
2018,7,22,17,15,669.5,74.5,5.4,22.3,344.0,194.21,127.17
2018,7,22,17,30,636.0,70.0,5.3,21.7,295.0,147.04,88.24
2018,7,22,17,45,589.5,64.0,5.25,21.15,246.5,101.13,54.78
2018,7,22,18,0,543.0,58.0,5.2,20.6,198.0,60.48,32.3
2018,7,22,18,15,475.5,51.0,5.05,20.05,154.0,35.64,25.43
2018,7,22,18,30,408.0,44.0,4.9,19.5,110.0,32.39,22.29
2018,7,22,18,45,309.0,34.0,4.8,18.95,74.0,26.07,16.14
2018,7,22,19,0,210.0,24.0,4.7,18.4,38.0,19.3,4.8
2018,7,22,19,15,111.5,13.0,4.65,18.05,20.0,12.78,0.0
2018,7,22,19,30,13.0,2.0,4.6,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.55,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.2,13.75,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,7,23,5,15,138.0,13.5,3.3,14.3,22.5,29.13,0.0
2018,7,23,5,30,258.0,25.0,3.4,14.8,43.0,74.66,30.6
2018,7,23,5,45,359.5,33.5,3.45,15.25,80.5,123.26,81.15
2018,7,23,6,0,461.0,42.0,3.5,15.7,118.0,180.4,130.43
2018,7,23,6,15,527.0,48.0,3.55,16.35,163.5,233.97,178.27
2018,7,23,6,30,593.0,54.0,3.6,17.0,209.0,294.23,231.3
2018,7,23,6,45,638.0,59.0,3.6,17.6,258.5,349.69,279.7
2018,7,23,7,0,683.0,64.0,3.6,18.2,308.0,410.04,330.55
2018,7,23,7,15,715.0,67.5,3.6,18.9,358.0,465.27,375.65
2018,7,23,7,30,747.0,71.0,3.6,19.6,408.0,522.41,420.67
2018,7,23,7,45,771.5,74.0,3.65,20.35,457.5,575.86,461.37
2018,7,23,8,0,796.0,77.0,3.7,21.1,507.0,629.89,501.16
2018,7,23,8,15,814.0,79.5,3.7,21.85,554.0,675.62,531.71
2018,7,23,8,30,832.0,82.0,3.7,22.6,601.0,723.99,563.54
2018,7,23,8,45,846.0,84.0,3.75,23.4,645.0,767.82,591.55
2018,7,23,9,0,860.0,86.0,3.8,24.2,689.0,810.31,618.13
2018,7,23,9,15,872.0,87.0,3.85,24.85,728.5,848.38,641.6
2018,7,23,9,30,884.0,88.0,3.9,25.5,768.0,884.5,663.46
2018,7,23,9,45,894.0,88.0,3.95,26.15,802.5,915.55,681.64
2018,7,23,10,0,904.0,88.0,4.0,26.8,837.0,944.14,698.06
2018,7,23,10,15,910.0,89.5,4.0,27.25,865.5,967.88,711.43
2018,7,23,10,30,916.0,91.0,4.0,27.7,894.0,988.66,722.84
2018,7,23,10,45,920.0,92.0,4.05,28.2,915.5,1003.87,730.77
2018,7,23,11,0,924.0,93.0,4.1,28.7,937.0,1015.87,736.7
2018,7,23,11,15,926.0,95.0,4.15,29.0,952.0,1023.64,740.56
2018,7,23,11,30,928.0,97.0,4.2,29.3,967.0,1028.04,742.38
2018,7,23,11,45,928.5,97.5,4.3,29.55,974.0,1026.04,740.62
2018,7,23,12,0,929.0,98.0,4.4,29.8,981.0,1020.69,736.84
2018,7,23,12,15,926.5,100.0,4.5,29.75,980.5,1010.63,730.98
2018,7,23,12,30,924.0,102.0,4.6,29.7,980.0,997.35,723.11
2018,7,23,12,45,919.0,105.0,4.75,29.7,972.0,979.57,712.74
2018,7,23,13,0,914.0,108.0,4.9,29.7,964.0,958.84,700.56
2018,7,23,13,15,912.0,106.5,5.0,29.45,949.5,933.56,685.61
2018,7,23,13,30,910.0,105.0,5.1,29.2,935.0,905.48,668.67
2018,7,23,13,45,906.0,104.5,5.25,28.95,913.5,873.99,649.53
2018,7,23,14,0,902.0,104.0,5.4,28.7,892.0,840.06,628.45
2018,7,23,14,15,897.0,102.0,5.45,28.45,864.0,801.61,603.45
2018,7,23,14,30,892.0,100.0,5.5,28.2,836.0,761.12,576.76
2018,7,23,14,45,884.5,97.5,5.55,27.9,801.5,716.55,546.93
2018,7,23,15,0,877.0,95.0,5.6,27.6,767.0,670.52,514.84
2018,7,23,15,15,866.0,93.0,5.6,27.6,727.0,621.58,477.78
2018,7,23,15,30,855.0,91.0,5.6,27.6,687.0,571.93,439.32
2018,7,23,15,45,841.0,89.5,5.5,26.8,643.5,520.71,399.79
2018,7,23,16,0,827.0,88.0,5.4,26.0,600.0,469.51,359.03
2018,7,23,16,15,809.0,85.0,5.3,25.4,552.5,412.74,312.56
2018,7,23,16,30,791.0,82.0,5.2,24.8,505.0,359.5,267.52
2018,7,23,16,45,765.5,78.5,5.1,24.15,455.0,304.71,220.47
2018,7,23,17,0,740.0,75.0,5.0,23.5,405.0,252.18,174.7
2018,7,23,17,15,707.0,71.0,4.9,22.85,354.5,200.19,130.05
2018,7,23,17,30,674.0,67.0,4.8,22.2,304.0,151.72,90.19
2018,7,23,17,45,625.0,62.0,4.7,21.55,254.0,101.67,53.87
2018,7,23,18,0,576.0,57.0,4.6,20.9,204.0,59.87,31.45
2018,7,23,18,15,504.5,50.0,4.5,20.25,158.0,34.92,24.77
2018,7,23,18,30,433.0,43.0,4.4,19.6,112.0,31.62,21.6
2018,7,23,18,45,324.0,33.5,4.3,19.0,75.0,25.74,15.79
2018,7,23,19,0,215.0,24.0,4.2,18.4,38.0,19.45,3.92
2018,7,23,19,15,115.0,13.0,4.2,18.0,20.0,12.78,0.0
2018,7,23,19,30,15.0,2.0,4.2,17.6,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.15,17.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.35,14.5,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.4,14.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,3.45,15.0,21.5,27.68,0.0
2018,7,24,5,30,238.0,25.0,3.5,15.4,41.0,70.63,26.44
2018,7,24,5,45,340.0,34.0,3.55,15.8,78.0,119.0,77.96
2018,7,24,6,0,442.0,43.0,3.6,16.2,115.0,175.66,126.68
2018,7,24,6,15,510.5,50.0,3.6,16.8,161.0,230.11,174.98
2018,7,24,6,30,579.0,57.0,3.6,17.4,207.0,291.54,228.78
2018,7,24,6,45,626.0,62.0,3.65,17.95,256.5,348.1,278.02
2018,7,24,7,0,673.0,67.0,3.7,18.5,306.0,407.72,328.35
2018,7,24,7,15,706.5,71.0,3.65,19.1,356.5,463.87,374.22
2018,7,24,7,30,740.0,75.0,3.6,19.7,407.0,522.07,420.09
2018,7,24,7,45,765.5,77.5,3.55,20.35,456.5,575.31,460.56
2018,7,24,8,0,791.0,80.0,3.5,21.0,506.0,629.23,500.2
2018,7,24,8,15,810.5,82.0,3.55,21.7,553.5,675.25,531.31
2018,7,24,8,30,830.0,84.0,3.6,22.4,601.0,724.08,563.74
2018,7,24,8,45,845.5,86.0,3.6,23.15,645.5,769.05,592.44
2018,7,24,9,0,861.0,88.0,3.6,23.9,690.0,812.79,619.73
2018,7,24,9,15,868.5,91.0,3.7,24.5,728.5,849.22,642.37
2018,7,24,9,30,876.0,94.0,3.8,25.1,767.0,883.43,663.3
2018,7,24,9,45,880.0,98.5,3.9,25.7,800.5,913.65,681.36
2018,7,24,10,0,884.0,103.0,4.0,26.3,834.0,941.1,697.46
2018,7,24,10,15,891.5,103.5,4.05,26.75,862.5,964.77,711.12
2018,7,24,10,30,899.0,104.0,4.1,27.2,891.0,985.59,722.91
2018,7,24,10,45,905.0,104.0,4.2,27.65,913.0,1001.44,731.74
2018,7,24,11,0,911.0,104.0,4.3,28.1,935.0,1014.18,738.61
2018,7,24,11,15,915.0,104.5,4.35,28.35,950.5,1022.25,742.83
2018,7,24,11,30,919.0,105.0,4.4,28.6,966.0,1027.02,745.03
2018,7,24,11,45,921.0,105.0,4.5,28.85,973.5,1025.95,743.85
2018,7,24,12,0,923.0,105.0,4.6,29.1,981.0,1021.57,740.64
2018,7,24,12,15,922.0,106.0,4.7,29.1,981.0,1011.96,735.03
2018,7,24,12,30,921.0,107.0,4.8,29.1,981.0,999.13,727.57
2018,7,24,12,45,918.5,107.5,4.9,29.15,973.0,981.22,716.64
2018,7,24,13,0,916.0,108.0,5.0,29.2,965.0,960.3,703.72
2018,7,24,13,15,913.5,107.5,5.05,29.05,950.5,935.48,688.39
2018,7,24,13,30,911.0,107.0,5.1,28.9,936.0,907.87,671.14
2018,7,24,13,45,907.5,105.0,5.2,28.75,914.0,875.26,650.67
2018,7,24,14,0,904.0,103.0,5.3,28.6,892.0,840.19,628.32
2018,7,24,14,15,898.5,101.5,5.35,28.35,864.0,801.72,603.36
2018,7,24,14,30,893.0,100.0,5.4,28.1,836.0,761.25,576.71
2018,7,24,14,45,885.0,99.0,5.45,27.85,802.0,717.68,547.52
2018,7,24,15,0,877.0,98.0,5.5,27.6,768.0,672.67,515.98
2018,7,24,15,15,866.0,95.5,5.5,27.6,728.0,623.2,478.6
2018,7,24,15,30,855.0,93.0,5.5,27.6,688.0,573.01,439.81
2018,7,24,15,45,842.0,90.5,5.55,26.6,644.0,521.32,400.59
2018,7,24,16,0,829.0,88.0,5.6,25.6,600.0,469.56,359.86
2018,7,24,16,15,813.0,84.5,5.55,25.05,553.0,413.02,313.38
2018,7,24,16,30,797.0,81.0,5.5,24.5,506.0,359.8,268.12
2018,7,24,16,45,774.0,77.5,5.45,23.9,456.5,305.43,221.13
2018,7,24,17,0,751.0,74.0,5.4,23.3,407.0,253.04,175.21
2018,7,24,17,15,719.0,70.0,5.3,22.7,356.5,200.64,130.02
2018,7,24,17,30,687.0,66.0,5.2,22.1,306.0,151.65,89.64
2018,7,24,17,45,642.5,60.0,5.1,21.5,256.0,100.5,52.42
2018,7,24,18,0,598.0,54.0,5.0,20.9,206.0,57.09,29.17
2018,7,24,18,15,530.0,47.5,4.85,20.3,160.0,32.91,23.0
2018,7,24,18,30,462.0,41.0,4.7,19.7,114.0,29.94,20.12
2018,7,24,18,45,356.0,32.0,4.55,19.15,76.5,24.44,14.63
2018,7,24,19,0,250.0,23.0,4.4,18.6,39.0,18.58,2.36
2018,7,24,19,15,133.0,13.0,4.4,18.3,20.5,12.78,0.0
2018,7,24,19,30,16.0,3.0,4.4,18.0,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.4,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.15,13.9,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,3.2,14.5,22.5,31.15,0.0
2018,7,25,5,30,305.0,23.0,3.2,15.0,43.0,79.07,26.24
2018,7,25,5,45,410.5,30.0,3.2,15.45,81.5,129.74,83.75
2018,7,25,6,0,516.0,37.0,3.2,15.9,120.0,187.55,134.08
2018,7,25,6,15,580.5,42.5,3.15,16.7,167.0,243.05,183.8
2018,7,25,6,30,645.0,48.0,3.1,17.5,214.0,304.99,238.27
2018,7,25,6,45,687.0,52.0,3.05,18.25,264.0,361.72,287.58
2018,7,25,7,0,729.0,56.0,3.0,19.0,314.0,421.93,337.95
2018,7,25,7,15,759.0,59.5,2.95,20.0,365.0,478.35,383.16
2018,7,25,7,30,789.0,63.0,2.9,21.0,416.0,536.44,427.78
2018,7,25,7,45,810.5,66.0,2.9,22.05,466.0,587.11,465.21
2018,7,25,8,0,832.0,69.0,2.9,23.1,516.0,640.69,502.75
2018,7,25,8,15,848.5,72.0,2.9,24.0,564.0,690.68,535.3
2018,7,25,8,30,865.0,75.0,2.9,24.9,612.0,739.94,566.52
2018,7,25,8,45,877.0,77.0,2.95,25.8,656.0,783.51,593.32
2018,7,25,9,0,889.0,79.0,3.0,26.7,700.0,825.5,618.56
2018,7,25,9,15,896.0,82.5,3.0,27.55,739.0,863.03,640.17
2018,7,25,9,30,903.0,86.0,3.0,28.4,778.0,898.21,659.87
2018,7,25,9,45,906.5,90.0,3.05,29.25,811.5,928.21,676.24
2018,7,25,10,0,910.0,94.0,3.1,30.1,845.0,955.34,690.63
2018,7,25,10,15,915.5,95.5,3.2,30.8,873.5,978.72,703.29
2018,7,25,10,30,921.0,97.0,3.3,31.5,902.0,999.1,714.03
2018,7,25,10,45,925.0,98.5,3.35,32.25,924.0,1014.89,721.35
2018,7,25,11,0,929.0,100.0,3.4,33.0,946.0,1027.44,726.68
2018,7,25,11,15,931.5,101.0,3.55,33.4,961.0,1034.65,730.52
2018,7,25,11,30,934.0,102.0,3.7,33.8,976.0,1038.49,732.34
2018,7,25,11,45,935.0,102.5,3.8,34.2,983.0,1036.93,730.54
2018,7,25,12,0,936.0,103.0,3.9,34.6,990.0,1031.99,726.74
2018,7,25,12,15,936.5,102.5,4.1,34.6,990.0,1022.2,721.79
2018,7,25,12,30,937.0,102.0,4.3,34.6,990.0,1009.12,714.78
2018,7,25,12,45,936.0,101.5,4.45,34.55,982.5,991.38,704.65
2018,7,25,13,0,935.0,101.0,4.6,34.5,975.0,970.52,692.5
2018,7,25,13,15,932.0,100.5,4.8,34.25,960.0,944.81,678.06
2018,7,25,13,30,929.0,100.0,5.0,34.0,945.0,916.26,662.03
2018,7,25,13,45,924.0,100.0,5.15,33.75,923.0,883.81,642.81
2018,7,25,14,0,919.0,100.0,5.3,33.5,901.0,848.91,621.68
2018,7,25,14,15,864.5,125.0,5.4,33.0,858.5,797.2,589.09
2018,7,25,14,30,810.0,150.0,5.5,32.5,816.0,747.28,557.17
2018,7,25,14,45,806.0,143.5,5.6,32.0,782.5,703.83,528.42
2018,7,25,15,0,802.0,137.0,5.7,31.5,749.0,658.87,497.19
2018,7,25,15,15,815.5,122.0,5.7,31.5,715.5,615.22,465.05
2018,7,25,15,30,829.0,107.0,5.7,31.5,682.0,568.85,430.01
2018,7,25,15,45,835.0,96.5,5.8,30.05,643.0,522.38,396.16
2018,7,25,16,0,841.0,86.0,5.9,28.6,604.0,472.35,358.0
2018,7,25,16,15,823.5,83.0,5.9,27.45,556.5,414.99,312.1
2018,7,25,16,30,806.0,80.0,5.9,26.3,509.0,361.09,267.28
2018,7,25,16,45,780.5,76.5,5.85,25.2,458.0,305.45,219.96
2018,7,25,17,0,755.0,73.0,5.8,24.1,407.0,252.06,173.76
2018,7,25,17,15,716.0,69.5,5.7,23.0,354.5,198.51,128.26
2018,7,25,17,30,677.0,66.0,5.6,21.9,302.0,149.15,88.14
2018,7,25,17,45,635.5,60.5,5.5,20.85,253.5,99.24,51.99
2018,7,25,18,0,594.0,55.0,5.4,19.8,205.0,56.74,29.65
2018,7,25,18,15,515.5,49.0,5.2,19.25,158.0,34.31,24.32
2018,7,25,18,30,437.0,43.0,5.0,18.7,111.0,31.9,21.88
2018,7,25,18,45,308.0,32.5,4.85,18.2,72.0,25.06,15.12
2018,7,25,19,0,179.0,22.0,4.7,17.7,33.0,17.26,0.53
2018,7,25,19,15,89.5,11.0,4.6,17.45,16.5,10.81,0.0
2018,7,25,19,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.3,14.1,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,26,5,15,111.0,13.0,3.3,14.55,19.5,25.05,0.0
2018,7,26,5,30,210.0,24.0,3.3,14.9,37.0,63.78,18.0
2018,7,26,5,45,314.5,34.5,3.25,15.3,74.0,113.04,73.59
2018,7,26,6,0,419.0,45.0,3.2,15.7,111.0,170.36,122.77
2018,7,26,6,15,488.0,52.5,3.2,16.4,156.5,224.23,170.42
2018,7,26,6,30,557.0,60.0,3.2,17.1,202.0,285.15,223.62
2018,7,26,6,45,602.5,66.5,3.15,17.8,251.5,341.59,272.43
2018,7,26,7,0,648.0,73.0,3.1,18.5,301.0,402.02,322.89
2018,7,26,7,15,681.0,78.5,3.05,19.25,351.5,458.32,368.38
2018,7,26,7,30,714.0,84.0,3.0,20.0,402.0,515.41,412.84
2018,7,26,7,45,737.5,89.0,2.95,20.8,451.5,569.04,452.94
2018,7,26,8,0,761.0,94.0,2.9,21.6,501.0,623.23,492.01
2018,7,26,8,15,779.5,98.0,2.95,22.35,548.5,673.01,526.28
2018,7,26,8,30,798.0,102.0,3.0,23.1,596.0,722.34,558.6
2018,7,26,8,45,811.5,105.5,3.05,23.85,640.0,766.44,586.58
2018,7,26,9,0,825.0,109.0,3.1,24.6,684.0,809.2,613.15
2018,7,26,9,15,832.0,114.5,3.15,25.3,723.0,846.98,636.02
2018,7,26,9,30,839.0,120.0,3.2,26.0,762.0,882.57,657.12
2018,7,26,9,45,841.5,126.0,3.25,26.75,795.0,912.2,673.88
2018,7,26,10,0,844.0,132.0,3.3,27.5,828.0,933.58,685.07
2018,7,26,10,15,851.0,134.0,3.4,28.0,856.5,957.48,698.96
2018,7,26,10,30,858.0,136.0,3.5,28.5,885.0,978.62,711.02
2018,7,26,10,45,862.5,138.0,3.65,29.0,907.0,994.43,719.97
2018,7,26,11,0,867.0,140.0,3.8,29.5,929.0,1007.2,727.04
2018,7,26,11,15,872.0,140.0,3.95,29.7,944.5,1015.32,732.06
2018,7,26,11,30,877.0,140.0,4.1,29.9,960.0,1020.3,735.16
2018,7,26,11,45,879.5,140.0,4.3,30.1,967.5,1019.6,735.0
2018,7,26,12,0,882.0,140.0,4.5,30.3,975.0,1015.72,732.86
2018,7,26,12,15,883.0,139.5,4.6,30.15,975.5,1006.7,727.94
2018,7,26,12,30,884.0,139.0,4.7,30.0,976.0,994.57,721.19
2018,7,26,12,45,883.5,138.0,4.85,29.9,968.5,977.46,711.68
2018,7,26,13,0,883.0,137.0,5.0,29.8,961.0,957.39,700.16
2018,7,26,13,15,881.5,135.0,5.15,29.45,946.5,932.57,686.07
2018,7,26,13,30,880.0,133.0,5.3,29.1,932.0,905.01,669.98
2018,7,26,13,45,851.0,146.0,5.4,28.75,903.0,865.93,645.48
2018,7,26,14,0,822.0,159.0,5.5,28.4,874.0,827.88,621.4
2018,7,26,14,15,843.0,141.0,5.55,27.8,853.0,796.06,601.78
2018,7,26,14,30,864.0,123.0,5.6,27.2,832.0,760.41,579.14
2018,7,26,14,45,857.5,119.0,5.65,26.65,797.5,716.01,549.78
2018,7,26,15,0,851.0,115.0,5.7,26.1,763.0,670.13,517.21
2018,7,26,15,15,838.5,113.0,5.7,26.1,723.0,619.92,479.02
2018,7,26,15,30,826.0,111.0,5.7,26.1,683.0,570.08,440.21
2018,7,26,15,45,813.5,106.5,5.7,24.7,638.5,517.63,400.75
2018,7,26,16,0,801.0,102.0,5.7,23.3,594.0,465.2,359.73
2018,7,26,16,15,785.5,97.0,5.65,22.55,547.0,411.3,315.15
2018,7,26,16,30,770.0,92.0,5.6,21.8,500.0,358.18,269.86
2018,7,26,16,45,746.5,87.5,5.5,21.05,450.5,304.09,222.88
2018,7,26,17,0,723.0,83.0,5.4,20.3,401.0,252.09,177.09
2018,7,26,17,15,690.0,77.5,5.3,19.6,350.0,196.83,129.43
2018,7,26,17,30,657.0,72.0,5.2,18.9,299.0,147.7,88.82
2018,7,26,17,45,610.5,65.5,5.1,18.2,249.5,100.28,54.6
2018,7,26,18,0,564.0,59.0,5.0,17.5,200.0,58.18,32.33
2018,7,26,18,15,495.0,51.0,4.9,17.05,154.0,36.19,26.2
2018,7,26,18,30,426.0,43.0,4.8,16.6,108.0,32.05,22.2
2018,7,26,18,45,315.0,32.5,4.7,16.15,71.0,25.22,15.31
2018,7,26,19,0,204.0,22.0,4.6,15.7,34.0,17.86,0.0
2018,7,26,19,15,102.0,11.0,4.55,15.5,17.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.15,13.3,16.0,19.66,0.0
2018,7,27,5,30,162.0,22.0,4.2,13.8,32.0,53.17,11.38
2018,7,27,5,45,254.5,35.5,4.25,14.25,67.5,100.16,65.46
2018,7,27,6,0,347.0,49.0,4.3,14.7,103.0,153.58,111.56
2018,7,27,6,15,409.0,60.5,4.25,15.3,147.0,206.39,158.26
2018,7,27,6,30,471.0,72.0,4.2,15.9,191.0,264.78,209.46
2018,7,27,6,45,512.0,82.5,4.2,16.5,238.5,319.22,256.86
2018,7,27,7,0,553.0,93.0,4.2,17.1,286.0,377.29,305.9
2018,7,27,7,15,586.0,101.5,4.15,17.65,335.5,432.3,351.09
2018,7,27,7,30,619.0,110.0,4.1,18.2,385.0,489.52,396.62
2018,7,27,7,45,642.0,118.5,4.05,18.7,433.5,542.39,437.41
2018,7,27,8,0,665.0,127.0,4.0,19.2,482.0,595.95,477.51
2018,7,27,8,15,685.0,134.0,4.0,19.8,529.0,646.17,513.92
2018,7,27,8,30,705.0,141.0,4.0,20.4,576.0,696.28,549.29
2018,7,27,8,45,718.5,147.5,3.95,20.95,619.5,740.3,578.47
2018,7,27,9,0,732.0,154.0,3.9,21.5,663.0,783.2,606.17
2018,7,27,9,15,761.5,151.0,4.0,22.0,707.5,828.14,635.62
2018,7,27,9,30,791.0,148.0,4.1,22.5,752.0,869.62,662.27
2018,7,27,9,45,822.0,139.5,4.15,23.0,792.5,908.52,686.63
2018,7,27,10,0,853.0,131.0,4.2,23.5,833.0,940.53,706.05
2018,7,27,10,15,860.5,133.5,4.3,23.9,862.5,965.61,721.25
2018,7,27,10,30,868.0,136.0,4.4,24.3,892.0,987.92,734.62
2018,7,27,10,45,872.0,137.5,4.45,24.65,913.5,1002.86,742.96
2018,7,27,11,0,876.0,139.0,4.5,25.0,935.0,1014.71,749.36
2018,7,27,11,15,879.5,140.0,4.6,25.2,950.0,1022.41,753.99
2018,7,27,11,30,883.0,141.0,4.7,25.4,965.0,1026.91,756.79
2018,7,27,11,45,884.5,141.5,4.75,25.65,972.5,1025.7,755.34
2018,7,27,12,0,886.0,142.0,4.8,25.9,980.0,1021.28,751.91
2018,7,27,12,15,896.0,136.5,4.9,25.95,983.5,1016.01,749.06
2018,7,27,12,30,906.0,131.0,5.0,26.0,987.0,1007.41,744.07
2018,7,27,12,45,917.5,122.0,5.05,26.05,983.0,993.38,735.14
2018,7,27,13,0,929.0,113.0,5.1,26.1,979.0,975.88,723.97
2018,7,27,13,15,926.5,112.0,5.2,26.0,964.0,950.14,708.02
2018,7,27,13,30,924.0,111.0,5.3,25.9,949.0,921.55,690.06
2018,7,27,13,45,920.0,110.0,5.4,25.8,927.0,888.98,669.21
2018,7,27,14,0,916.0,109.0,5.5,25.7,905.0,853.91,646.44
2018,7,27,14,15,910.0,107.5,5.5,25.35,876.0,814.46,620.5
2018,7,27,14,30,904.0,106.0,5.5,25.0,847.0,773.01,592.87
2018,7,27,14,45,895.5,104.0,5.55,24.7,811.5,727.51,562.07
2018,7,27,15,0,887.0,102.0,5.6,24.4,776.0,680.59,528.6
2018,7,27,15,15,875.5,100.0,5.6,24.4,735.5,630.66,490.35
2018,7,27,15,30,864.0,98.0,5.6,24.4,695.0,580.04,450.66
2018,7,27,15,45,849.5,95.5,5.5,23.5,650.0,526.95,409.37
2018,7,27,16,0,835.0,93.0,5.4,22.6,605.0,471.49,364.95
2018,7,27,16,15,815.5,90.5,5.35,22.0,557.0,416.51,319.16
2018,7,27,16,30,796.0,88.0,5.3,21.4,509.0,362.66,272.99
2018,7,27,16,45,769.5,84.5,5.25,20.85,457.5,307.16,224.64
2018,7,27,17,0,743.0,81.0,5.2,20.3,406.0,254.06,177.8
2018,7,27,17,15,705.5,76.5,5.2,19.55,354.0,197.78,129.49
2018,7,27,17,30,668.0,72.0,5.2,18.8,302.0,148.05,88.67
2018,7,27,17,45,614.0,67.0,5.15,18.05,251.0,100.73,55.09
2018,7,27,18,0,560.0,62.0,5.1,17.3,200.0,59.59,34.22
2018,7,27,18,15,480.0,54.0,5.1,16.7,153.0,39.03,28.71
2018,7,27,18,30,400.0,46.0,5.1,16.1,106.0,35.09,24.84
2018,7,27,18,45,281.5,34.0,5.1,15.45,68.5,26.88,16.61
2018,7,27,19,0,163.0,22.0,5.1,14.8,31.0,17.37,0.0
2018,7,27,19,15,81.5,11.0,5.05,14.55,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.3,10.0,11.15,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,27.87,1.72
2018,7,28,5,45,117.0,35.5,2.85,13.15,51.0,67.1,43.98
2018,7,28,6,0,173.0,55.0,3.0,13.6,82.0,109.65,80.68
2018,7,28,6,15,225.5,75.5,2.95,14.2,124.0,158.08,122.44
2018,7,28,6,30,278.0,96.0,2.9,14.8,166.0,211.92,168.71
2018,7,28,6,45,323.0,113.5,2.85,15.35,212.5,264.47,213.46
2018,7,28,7,0,368.0,131.0,2.8,15.9,259.0,326.47,264.79
2018,7,28,7,15,405.0,146.0,2.75,16.5,307.5,380.98,308.82
2018,7,28,7,30,442.0,161.0,2.7,17.1,356.0,438.45,353.92
2018,7,28,7,45,473.5,171.5,2.65,17.65,403.5,490.32,393.52
2018,7,28,8,0,505.0,182.0,2.6,18.2,451.0,544.03,433.4
2018,7,28,8,15,530.5,191.5,2.6,18.8,497.5,593.93,469.37
2018,7,28,8,30,556.0,201.0,2.6,19.4,544.0,644.55,504.96
2018,7,28,8,45,576.5,209.5,2.6,19.95,588.0,690.57,536.43
2018,7,28,9,0,597.0,218.0,2.6,20.5,632.0,736.37,567.06
2018,7,28,9,15,607.0,227.5,2.65,21.15,669.5,776.25,592.71
2018,7,28,9,30,617.0,237.0,2.7,21.8,707.0,812.24,615.33
2018,7,28,9,45,622.0,247.0,2.75,22.4,739.5,842.56,633.79
2018,7,28,10,0,627.0,257.0,2.8,23.0,772.0,870.85,650.69
2018,7,28,10,15,639.5,260.5,2.9,23.6,801.5,897.5,667.0
2018,7,28,10,30,652.0,264.0,3.0,24.2,831.0,922.13,681.86
2018,7,28,10,45,662.0,266.0,3.1,24.8,854.0,940.59,692.57
2018,7,28,11,0,672.0,268.0,3.2,25.4,877.0,956.66,701.72
2018,7,28,11,15,677.5,269.5,3.35,25.8,892.0,965.24,706.82
2018,7,28,11,30,683.0,271.0,3.5,26.2,907.0,971.17,710.27
2018,7,28,11,45,687.5,271.0,3.6,26.65,915.5,971.9,709.92
2018,7,28,12,0,692.0,271.0,3.7,27.1,924.0,969.93,707.87
2018,7,28,12,15,714.5,257.0,3.8,27.3,931.5,968.8,707.15
2018,7,28,12,30,737.0,243.0,3.9,27.5,939.0,964.6,704.49
2018,7,28,12,45,764.0,224.5,4.0,27.7,940.5,956.92,699.64
2018,7,28,13,0,791.0,206.0,4.1,27.9,942.0,943.18,690.86
2018,7,28,13,15,789.0,203.0,4.2,27.85,927.0,918.1,675.26
2018,7,28,13,30,787.0,200.0,4.3,27.8,912.0,890.6,658.04
2018,7,28,13,45,784.0,196.0,4.4,27.7,890.5,858.99,638.04
2018,7,28,14,0,781.0,192.0,4.5,27.6,869.0,825.26,616.43
2018,7,28,14,15,775.5,187.5,4.6,27.25,841.0,787.35,592.45
2018,7,28,14,30,770.0,183.0,4.7,26.9,813.0,747.14,565.69
2018,7,28,14,45,763.0,178.0,4.8,26.6,779.5,703.95,535.85
2018,7,28,15,0,756.0,173.0,4.9,26.3,746.0,659.62,504.4
2018,7,28,15,15,740.0,168.5,4.9,26.3,704.5,609.33,466.78
2018,7,28,15,30,724.0,164.0,4.9,26.3,663.0,559.12,428.41
2018,7,28,15,45,713.5,156.0,4.95,25.25,620.5,508.79,390.84
2018,7,28,16,0,703.0,148.0,5.0,24.2,578.0,458.49,351.89
2018,7,28,16,15,690.5,138.0,4.95,23.6,531.5,405.76,309.02
2018,7,28,16,30,678.0,128.0,4.9,23.0,485.0,353.68,265.44
2018,7,28,16,45,655.0,119.5,4.85,22.4,436.0,300.64,220.35
2018,7,28,17,0,632.0,111.0,4.8,21.8,387.0,249.77,176.54
2018,7,28,17,15,595.5,102.5,4.75,20.95,336.0,198.69,133.62
2018,7,28,17,30,559.0,94.0,4.7,20.1,285.0,151.65,95.79
2018,7,28,17,45,510.0,83.5,4.65,19.3,235.5,105.99,63.34
2018,7,28,18,0,461.0,73.0,4.6,18.5,186.0,66.03,41.75
2018,7,28,18,15,388.5,61.5,4.5,17.85,141.5,45.43,34.15
2018,7,28,18,30,316.0,50.0,4.4,17.2,97.0,37.94,27.15
2018,7,28,18,45,219.5,35.0,4.35,16.6,62.0,27.11,16.56
2018,7,28,19,0,123.0,20.0,4.3,16.0,27.0,15.73,0.0
2018,7,28,19,15,61.5,10.0,4.25,15.65,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,15,51.5,10.0,3.35,13.3,13.0,15.31,0.0
2018,7,29,5,30,103.0,20.0,3.4,13.6,26.0,40.75,1.25
2018,7,29,5,45,182.5,36.0,3.4,13.85,59.0,85.0,55.37
2018,7,29,6,0,262.0,52.0,3.4,14.1,92.0,133.52,97.4
2018,7,29,6,15,324.5,67.0,3.4,14.6,135.0,184.19,141.67
2018,7,29,6,30,387.0,82.0,3.4,15.1,178.0,241.47,191.48
2018,7,29,6,45,432.5,94.5,3.4,15.6,225.0,295.08,237.87
2018,7,29,7,0,478.0,107.0,3.4,16.1,272.0,352.96,286.62
2018,7,29,7,15,517.5,116.5,3.4,16.6,321.5,408.33,332.13
2018,7,29,7,30,557.0,126.0,3.4,17.1,371.0,469.44,380.78
2018,7,29,7,45,585.5,135.0,3.45,17.65,420.0,523.52,422.62
2018,7,29,8,0,614.0,144.0,3.5,18.2,469.0,578.89,464.29
2018,7,29,8,15,637.5,151.0,3.5,18.75,516.5,629.56,501.22
2018,7,29,8,30,661.0,158.0,3.5,19.3,564.0,680.49,537.4
2018,7,29,8,45,679.5,163.0,3.5,19.8,607.5,725.29,568.37
2018,7,29,9,0,698.0,168.0,3.5,20.3,651.0,769.41,597.59
2018,7,29,9,15,715.0,171.5,3.5,20.6,691.5,809.69,623.87
2018,7,29,9,30,732.0,175.0,3.5,20.9,732.0,848.68,648.95
2018,7,29,9,45,746.5,177.0,3.55,21.15,767.5,882.23,670.41
2018,7,29,10,0,761.0,179.0,3.6,21.4,803.0,913.88,690.47
2018,7,29,10,15,772.5,180.0,3.65,21.55,832.5,935.67,704.01
2018,7,29,10,30,784.0,181.0,3.7,21.7,862.0,958.93,718.63
2018,7,29,10,45,769.0,196.0,3.75,21.8,878.0,968.0,723.85
2018,7,29,11,0,754.0,211.0,3.8,21.9,894.0,978.45,730.21
2018,7,29,11,15,779.5,198.5,3.9,21.95,914.5,988.65,736.96
2018,7,29,11,30,805.0,186.0,4.0,22.0,935.0,1000.78,745.09
2018,7,29,11,45,817.0,180.5,4.05,22.05,946.0,1003.61,746.78
2018,7,29,12,0,829.0,175.0,4.1,22.1,957.0,1003.34,746.57
2018,7,29,12,15,692.5,259.5,4.2,22.15,912.5,949.55,710.67
2018,7,29,12,30,556.0,344.0,4.3,22.2,868.0,890.68,666.69
2018,7,29,12,45,543.5,349.5,4.35,22.2,858.5,872.1,654.15
2018,7,29,13,0,531.0,355.0,4.4,22.2,849.0,851.94,640.22
2018,7,29,13,15,471.5,369.0,4.5,22.05,802.0,796.32,601.14
2018,7,29,13,30,412.0,383.0,4.6,21.9,755.0,741.87,562.5
2018,7,29,13,45,367.5,381.0,4.65,21.8,707.0,685.18,522.02
2018,7,29,14,0,323.0,379.0,4.7,21.7,659.0,632.2,483.59
2018,7,29,14,15,353.5,359.0,4.7,21.4,656.0,622.33,478.3
2018,7,29,14,30,384.0,339.0,4.7,21.1,653.0,609.5,470.42
2018,7,29,14,45,381.0,318.0,4.75,20.85,618.0,569.27,441.58
2018,7,29,15,0,378.0,297.0,4.8,20.6,583.0,528.65,412.0
2018,7,29,15,15,395.0,271.5,4.8,20.6,556.0,494.95,386.88
2018,7,29,15,30,412.0,246.0,4.8,20.6,529.0,459.56,359.82
2018,7,29,15,45,427.5,220.5,4.85,20.1,497.0,421.33,330.54
2018,7,29,16,0,443.0,195.0,4.9,19.6,465.0,381.18,298.73
2018,7,29,16,15,491.5,171.0,4.9,19.2,447.5,353.92,275.42
2018,7,29,16,30,540.0,147.0,4.9,18.8,430.0,321.3,246.39
2018,7,29,16,45,596.5,121.5,4.85,18.4,404.5,283.91,211.79
2018,7,29,17,0,653.0,96.0,4.8,18.0,379.0,240.31,170.76
2018,7,29,17,15,629.5,87.0,4.75,17.5,331.5,190.13,126.99
2018,7,29,17,30,606.0,78.0,4.7,17.0,284.0,142.52,87.38
2018,7,29,17,45,556.5,70.5,4.7,16.5,235.0,96.91,54.91
2018,7,29,18,0,507.0,63.0,4.7,16.0,186.0,57.0,34.41
2018,7,29,18,15,426.0,54.0,4.55,15.6,140.5,39.35,29.11
2018,7,29,18,30,345.0,45.0,4.4,15.2,95.0,34.48,24.35
2018,7,29,18,45,237.5,32.0,4.3,14.85,60.5,24.7,14.55
2018,7,29,19,0,130.0,19.0,4.2,14.5,26.0,14.94,0.0
2018,7,29,19,15,65.0,9.5,4.15,14.35,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,5,15,34.0,9.5,3.5,12.75,11.5,12.91,0.0
2018,7,30,5,30,68.0,19.0,3.6,13.1,23.0,32.15,0.0
2018,7,30,5,45,143.5,36.0,3.65,13.5,54.5,73.37,47.3
2018,7,30,6,0,219.0,53.0,3.7,13.9,86.0,122.98,89.94
2018,7,30,6,15,290.0,69.0,3.65,14.55,130.0,175.03,134.78
2018,7,30,6,30,361.0,85.0,3.6,15.2,174.0,234.65,186.1
2018,7,30,6,45,408.5,98.0,3.55,15.9,221.0,288.25,232.18
2018,7,30,7,0,456.0,111.0,3.5,16.6,268.0,346.35,280.79
2018,7,30,7,15,492.0,122.0,3.45,17.25,316.0,400.4,324.91
2018,7,30,7,30,528.0,133.0,3.4,17.9,364.0,457.19,369.83
2018,7,30,7,45,555.0,143.5,3.35,18.55,412.5,510.24,410.44
2018,7,30,8,0,582.0,154.0,3.3,19.2,461.0,567.46,452.88
2018,7,30,8,15,606.5,161.5,3.3,19.9,508.0,618.1,489.33
2018,7,30,8,30,631.0,169.0,3.3,20.6,555.0,669.13,525.12
2018,7,30,8,45,650.5,175.0,3.3,21.3,599.0,714.73,556.06
2018,7,30,9,0,670.0,181.0,3.3,22.0,643.0,759.79,585.91
2018,7,30,9,15,688.0,184.5,3.35,22.65,683.5,800.09,611.62
2018,7,30,9,30,706.0,188.0,3.4,23.3,724.0,839.21,636.01
2018,7,30,9,45,719.0,191.0,3.4,23.9,758.5,871.83,655.47
2018,7,30,10,0,732.0,194.0,3.4,24.5,793.0,902.54,673.48
2018,7,30,10,15,744.0,196.0,3.5,25.05,823.0,929.14,689.34
2018,7,30,10,30,756.0,198.0,3.6,25.6,853.0,953.42,703.61
2018,7,30,10,45,770.5,195.0,3.65,26.1,877.5,968.1,711.35
2018,7,30,11,0,785.0,192.0,3.7,26.6,902.0,984.67,720.44
2018,7,30,11,15,791.5,192.0,3.75,27.0,917.5,993.59,724.84
2018,7,30,11,30,798.0,192.0,3.8,27.4,933.0,999.56,727.45
2018,7,30,11,45,803.0,190.0,3.85,27.8,941.0,999.0,725.92
2018,7,30,12,0,808.0,188.0,3.9,28.2,949.0,995.42,722.59
2018,7,30,12,15,816.0,183.5,3.95,28.4,951.5,989.22,718.24
2018,7,30,12,30,824.0,179.0,4.0,28.6,954.0,979.93,712.0
2018,7,30,12,45,833.5,171.5,4.05,28.8,950.0,965.95,702.79
2018,7,30,13,0,843.0,164.0,4.1,29.0,946.0,948.82,691.6
2018,7,30,13,15,840.0,163.0,4.15,28.9,931.5,923.72,676.0
2018,7,30,13,30,837.0,162.0,4.2,28.8,917.0,896.06,658.69
2018,7,30,13,45,832.0,159.5,4.25,28.7,894.5,862.81,637.53
2018,7,30,14,0,827.0,157.0,4.3,28.6,872.0,827.41,614.77
2018,7,30,14,15,818.5,155.0,4.35,28.25,842.5,787.79,589.49
2018,7,30,14,30,810.0,153.0,4.4,27.9,813.0,746.61,562.82
2018,7,30,14,45,798.0,151.0,4.45,27.55,777.5,701.64,531.81
2018,7,30,15,0,786.0,149.0,4.5,27.2,742.0,655.82,499.18
2018,7,30,15,15,772.0,145.5,4.5,27.2,701.5,606.74,462.61
2018,7,30,15,30,758.0,142.0,4.5,27.2,661.0,555.71,423.82
2018,7,30,15,45,737.0,138.5,4.55,26.1,615.5,502.58,384.27
2018,7,30,16,0,716.0,135.0,4.6,25.0,570.0,450.44,344.04
2018,7,30,16,15,687.0,131.0,4.65,24.3,520.5,395.84,300.14
2018,7,30,16,30,658.0,127.0,4.7,23.6,471.0,343.58,256.94
2018,7,30,16,45,622.0,122.0,4.7,22.9,420.5,290.93,212.74
2018,7,30,17,0,586.0,117.0,4.7,22.2,370.0,241.89,171.19
2018,7,30,17,15,539.5,109.5,4.7,21.25,319.0,192.46,130.47
2018,7,30,17,30,493.0,102.0,4.7,20.3,268.0,147.71,95.35
2018,7,30,17,45,432.5,91.5,4.65,19.4,219.0,104.58,65.48
2018,7,30,18,0,372.0,81.0,4.6,18.5,170.0,68.21,46.02
2018,7,30,18,15,301.0,65.0,4.55,17.8,126.0,48.39,36.67
2018,7,30,18,30,230.0,49.0,4.5,17.1,82.0,37.27,26.49
2018,7,30,18,45,151.0,32.5,4.45,16.35,50.5,25.16,14.61
2018,7,30,19,0,72.0,16.0,4.4,15.6,19.0,12.47,0.0
2018,7,30,19,15,36.0,8.0,4.35,15.3,9.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,5,15,38.0,8.0,3.1,12.2,10.0,11.81,0.0
2018,7,31,5,30,76.0,16.0,3.2,12.6,20.0,31.42,0.0
2018,7,31,5,45,144.0,33.5,3.25,13.05,51.0,73.83,47.33
2018,7,31,6,0,212.0,51.0,3.3,13.5,82.0,118.71,86.6
2018,7,31,6,15,272.0,68.5,3.25,14.2,124.5,168.46,129.73
2018,7,31,6,30,332.0,86.0,3.2,14.9,167.0,224.58,178.19
2018,7,31,6,45,381.0,100.0,3.15,15.55,214.0,278.33,224.28
2018,7,31,7,0,430.0,114.0,3.1,16.2,261.0,336.79,273.13
2018,7,31,7,15,469.5,125.5,3.1,16.9,310.0,391.91,318.04
2018,7,31,7,30,509.0,137.0,3.1,17.6,359.0,450.16,364.07
