Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,30,506.0,59.0,3.2,15.8,171.0,255.96,199.38
2018,8,10,6,45,558.5,67.0,3.15,16.55,220.5,314.02,250.22
2018,8,10,7,0,611.0,75.0,3.1,17.3,270.0,376.91,303.48
2018,8,10,7,15,647.5,81.5,3.05,18.35,321.0,434.37,350.33
2018,8,10,7,30,684.0,88.0,3.0,19.4,372.0,494.34,397.28
2018,8,10,7,45,709.0,94.0,3.0,20.4,422.0,548.88,438.43
2018,8,10,8,0,734.0,100.0,3.0,21.4,472.0,604.18,478.64
2018,8,10,8,15,754.0,105.0,2.95,22.25,520.0,653.39,513.13
2018,8,10,8,30,774.0,110.0,2.9,23.1,568.0,704.2,546.36
2018,8,10,8,45,788.5,115.0,2.9,23.95,613.0,750.14,575.3
2018,8,10,9,0,803.0,120.0,2.9,24.8,658.0,794.81,602.76
2018,8,10,9,15,809.5,125.5,2.95,25.6,696.5,831.73,624.79
2018,8,10,9,30,816.0,131.0,3.0,26.4,735.0,866.42,645.06
2018,8,10,9,45,817.0,138.5,3.0,27.2,767.5,895.9,661.27
2018,8,10,10,0,818.0,146.0,3.0,28.0,800.0,922.55,675.46
2018,8,10,10,15,826.5,147.5,3.1,28.55,829.0,946.97,689.48
2018,8,10,10,30,835.0,149.0,3.2,29.1,858.0,968.65,701.73
2018,8,10,10,45,841.0,150.0,3.3,29.65,880.0,984.51,710.23
2018,8,10,11,0,847.0,151.0,3.4,30.2,902.0,997.33,716.86
2018,8,10,11,15,851.0,151.5,3.5,30.55,916.5,1004.52,720.55
2018,8,10,11,30,855.0,152.0,3.6,30.9,931.0,1002.48,718.46
2018,8,10,11,45,857.0,152.5,3.7,31.25,938.5,1001.46,717.19
2018,8,10,12,0,859.0,153.0,3.8,31.6,946.0,997.25,713.96
2018,8,10,12,15,857.5,154.0,3.9,31.8,945.0,986.99,707.39
2018,8,10,12,30,856.0,155.0,4.0,32.0,944.0,978.59,702.13
2018,8,10,12,45,852.0,155.5,4.05,32.25,935.0,959.05,689.27
2018,8,10,13,0,848.0,156.0,4.1,32.5,926.0,936.67,674.7
2018,8,10,13,15,845.0,154.5,4.2,32.45,910.5,910.47,658.69
2018,8,10,13,30,842.0,153.0,4.3,32.4,895.0,881.66,640.89
2018,8,10,13,45,837.5,150.0,4.45,32.4,872.0,847.65,619.57
2018,8,10,14,0,833.0,147.0,4.6,32.4,849.0,811.42,596.54
2018,8,10,14,15,826.0,144.0,4.65,32.15,819.5,771.23,570.82
2018,8,10,14,30,819.0,141.0,4.7,31.9,790.0,729.34,543.74
2018,8,10,14,45,809.5,137.5,4.8,31.65,754.5,683.77,512.39
2018,8,10,15,0,800.0,134.0,4.9,31.4,719.0,637.12,479.31
2018,8,10,15,15,785.5,131.0,4.9,31.4,678.0,587.14,442.11
2018,8,10,15,30,771.0,128.0,4.9,31.4,637.0,537.0,403.89
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,481.89,362.47
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,429.11,321.33
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,374.81,277.52
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,322.12,233.82
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,268.36,188.75
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,217.68,146.07
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,166.55,104.78
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,120.26,70.25
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,77.28,44.23
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,45.82,33.83
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,37.63,26.44
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,29.38,18.47
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,18.12,0.25
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,7.86,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,20.14,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,66.86,29.33
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,120.32,83.27
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,172.35,128.73
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,233.07,181.48
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,292.24,232.88
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,355.45,286.39
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,413.49,334.09
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,474.53,382.52
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,529.32,424.65
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,585.38,466.4
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,637.14,503.91
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,688.9,540.38
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,734.98,570.83
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,780.07,599.93
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,818.85,624.2
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,852.52,644.63
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,883.73,663.52
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,912.48,680.6
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,936.99,695.42
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,958.78,708.46
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,974.27,717.66
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,986.78,725.0
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,994.2,729.41
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,998.51,731.92
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,996.25,730.58
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,990.89,727.32
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,981.34,721.81
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,968.73,714.33
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,951.17,703.55
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,930.68,690.81
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,904.1,674.01
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,875.08,655.48
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,840.31,632.83
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,803.62,608.67
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,763.2,581.77
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,721.41,552.63
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,675.1,519.14
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,628.4,484.63
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,578.69,446.53
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,529.06,407.65
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,475.98,366.23
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,423.81,324.36
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,370.04,280.14
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,318.3,236.54
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,266.35,192.31
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,217.74,150.91
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,168.33,110.62
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,123.8,77.07
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,81.46,50.62
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,51.12,38.94
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,40.58,29.33
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,29.48,18.64
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,18.2,0.0
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,7.86,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,15.76,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,56.6,22.48
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,102.38,71.1
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,152.12,114.22
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,209.53,163.69
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,264.61,211.1
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,325.05,261.77
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,381.55,307.86
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,441.59,355.22
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,499.44,399.23
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,556.83,441.47
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,609.25,478.87
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,662.26,515.66
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,708.96,546.82
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,755.24,576.28
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,796.81,602.31
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,837.27,627.24
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,872.26,648.18
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,902.13,665.53
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,927.08,680.57
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,949.49,693.96
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,967.21,704.15
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,982.06,712.53
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,989.97,717.52
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,994.77,720.59
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,993.85,719.57
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,989.75,716.61
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,980.08,710.95
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,967.3,703.32
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,949.54,692.08
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,928.85,679.07
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,902.58,663.15
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,873.69,645.35
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,840.08,624.17
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,804.22,601.22
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,763.99,575.3
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,722.08,547.81
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,676.68,515.74
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,630.13,481.96
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,579.31,443.32
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,528.39,403.69
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,476.41,363.84
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,422.75,321.32
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,368.46,276.49
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,315.47,231.55
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,261.45,185.33
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,210.22,141.38
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,160.04,100.2
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,114.47,66.11
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,70.25,39.72
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,40.79,29.9
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,34.13,23.72
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,27.02,16.4
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,16.6,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,7.86,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,19.96,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,65.11,22.74
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,118.92,81.55
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,172.04,128.44
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,233.88,182.61
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,291.12,233.08
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,353.67,286.77
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,411.88,335.56
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,473.18,385.26
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,527.99,428.29
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,584.09,470.99
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,635.92,509.15
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,687.75,545.72
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,730.85,574.28
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,775.29,603.35
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,813.81,628.17
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,850.21,651.25
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,879.82,669.14
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,906.74,685.09
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,930.79,699.8
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,952.14,712.68
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,968.19,721.89
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,981.24,729.18
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,988.24,733.36
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,992.1,735.81
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,990.85,735.2
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,986.43,732.59
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,978.56,728.2
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,967.5,721.75
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,951.24,711.8
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,927.99,697.08
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,904.99,683.07
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,875.56,664.46
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,841.46,642.16
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,805.18,618.13
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,764.52,591.16
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,722.23,562.6
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,676.35,529.18
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,629.47,494.17
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,578.74,454.46
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,527.91,413.76
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,473.4,370.66
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,421.2,327.95
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,366.97,281.96
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,314.53,236.38
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,260.5,189.15
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,209.68,144.78
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,159.49,102.93
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,114.35,68.77
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,71.48,43.05
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,44.84,33.96
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,35.96,25.65
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,27.21,16.57
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,16.68,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,6.88,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,9.32,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,44.07,11.83
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,84.96,58.42
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,127.77,96.02
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,176.12,138.19
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,210.97,169.51
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,246.4,200.4
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,253.2,206.56
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,248.6,202.41
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,277.92,226.1
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,308.44,250.27
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,455.72,368.45
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,601.85,481.33
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,666.69,529.01
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,737.85,580.55
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,776.69,607.32
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,814.41,632.43
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,828.67,640.25
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,839.19,645.2
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,874.92,669.31
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,909.1,691.58
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,945.21,714.67
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,975.71,733.75
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,959.11,721.66
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,934.91,704.78
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,963.12,724.2
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,984.74,738.79
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,975.43,732.52
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,963.01,724.41
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,946.02,713.25
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,925.99,700.08
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,900.08,683.28
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,871.51,664.56
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,838.08,642.15
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,802.33,617.94
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,761.86,590.6
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,719.66,561.58
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,674.11,528.19
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,627.39,493.1
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,576.92,453.52
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,526.33,412.94
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,473.75,371.06
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,419.56,326.6
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,364.52,279.72
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,311.01,233.02
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,257.67,186.06
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,207.35,141.9
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,156.54,99.62
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,110.66,65.15
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,67.4,39.87
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,42.3,31.65
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,35.21,24.91
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,26.49,15.64
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,15.49,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,4.91,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,14.29,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,57.83,12.2
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,111.56,75.54
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,163.57,121.4
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,226.5,176.18
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,284.34,227.0
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,347.93,281.48
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,404.81,329.15
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,464.72,377.71
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,521.98,422.68
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,581.38,467.89
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,633.15,506.13
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,683.29,541.14
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,684.45,538.58
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,669.32,523.16
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,700.73,543.81
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,729.8,562.16
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,825.12,630.43
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,912.86,688.47
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,930.7,698.57
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,939.23,702.95
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,961.56,717.11
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,975.47,725.53
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,989.07,734.17
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,999.56,740.82
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,998.37,740.07
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,993.84,737.5
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,983.16,731.15
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,969.25,722.71
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,950.29,710.88
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,928.33,697.0
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,901.52,680.15
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,871.97,661.28
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,838.57,639.27
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,802.78,615.42
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,762.79,588.8
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,720.92,560.48
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,675.53,528.26
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,628.83,493.13
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,578.15,453.36
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,525.44,411.11
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,471.75,368.07
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,418.46,323.96
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,363.41,276.78
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,309.69,229.6
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,255.09,181.36
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,200.86,133.81
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,149.32,90.86
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,102.39,56.01
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,58.3,31.62
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,35.23,25.27
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,29.24,19.57
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,22.84,12.26
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,16.71,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,4.91,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,18.67,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,65.67,8.54
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,126.6,84.4
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,181.82,134.04
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,246.67,191.09
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,306.15,243.86
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,371.13,299.81
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,429.55,348.9
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,489.39,397.47
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,545.4,441.5
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,602.43,484.91
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,654.19,522.3
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,705.73,557.27
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,751.35,587.09
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,791.4,612.4
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,830.32,636.68
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,867.11,659.12
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,898.52,677.73
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,927.19,694.36
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,950.7,707.42
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,971.28,718.5
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,987.32,726.39
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,1000.15,732.22
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,1007.19,735.4
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,1010.86,736.53
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,1008.65,733.99
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,1003.03,729.39
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,992.19,722.45
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,978.07,713.46
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,958.35,700.99
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,935.58,686.52
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,908.39,669.96
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,878.39,651.39
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,844.17,629.55
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,807.59,605.89
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,766.73,579.6
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,723.99,551.67
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,677.42,519.52
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,629.61,484.45
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,578.47,445.23
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,525.26,403.49
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,471.57,361.85
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,418.26,318.88
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,362.35,271.95
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,307.87,224.97
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,253.36,177.5
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,201.73,132.67
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,147.32,88.08
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,100.06,53.7
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,55.75,30.09
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,34.59,24.52
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,28.55,18.8
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,22.11,11.16
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,16.71,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,17.2,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,63.63,1.46
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,124.51,82.2
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,179.77,131.78
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,244.99,188.79
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,304.49,241.18
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,369.8,296.86
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,427.57,344.84
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,489.82,394.45
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,546.61,437.92
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,604.55,480.61
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,656.28,516.24
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,703.87,546.7
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,750.56,575.85
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,796.08,603.46
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,836.25,627.43
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,874.45,649.74
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,907.66,668.14
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,938.33,684.67
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,962.98,697.88
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,984.58,709.14
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,1000.43,716.75
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,1012.97,722.35
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,1020.77,725.36
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,1025.05,726.29
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,1023.24,723.69
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,1017.89,719.03
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,1007.13,711.57
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,992.93,702.08
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,973.94,690.2
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,951.71,676.29
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,924.94,660.4
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,895.18,642.5
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,860.44,621.31
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,823.14,598.22
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,782.33,572.96
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,739.43,545.9
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,692.33,515.31
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,643.74,480.92
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,591.78,442.34
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,539.21,402.24
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,484.15,360.56
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,429.24,317.35
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,372.44,271.04
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,314.02,222.18
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,257.1,173.83
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,202.89,127.86
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,149.34,85.15
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,100.45,50.94
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,51.13,25.61
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,31.31,21.18
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,26.03,16.23
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,20.4,9.09
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,15.73,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,17.5,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,65.02,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,128.62,84.16
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,185.98,136.0
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,253.54,194.96
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,314.83,248.79
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,381.9,305.68
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,441.25,354.46
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,505.21,404.75
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,563.12,448.58
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,622.11,491.54
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,675.06,527.67
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,727.65,561.2
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,770.81,587.08
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,816.65,614.2
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,853.15,634.97
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,886.78,653.54
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,913.75,667.51
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,937.29,679.15
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,962.46,692.79
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,984.73,704.52
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,1001.5,712.15
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,1015.07,717.84
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,1022.38,721.28
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,1026.31,722.74
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,1024.88,720.98
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,1020.02,717.22
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,1008.48,710.81
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,993.67,702.39
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,973.41,690.37
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,950.19,676.43
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,922.83,660.27
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,892.68,642.18
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,857.88,621.13
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,820.74,598.25
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,779.09,572.41
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,736.05,545.23
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,688.43,512.55
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,639.71,478.05
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,587.07,438.98
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,534.24,398.77
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,478.43,356.94
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,423.43,314.2
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,364.8,266.95
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,310.26,221.62
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,253.94,174.5
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,201.17,130.53
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,149.37,89.98
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,103.19,58.06
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,59.58,35.73
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,41.72,30.13
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,32.54,21.69
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,21.9,9.42
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,14.74,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,12.43,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,53.45,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,107.3,70.38
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,160.72,118.37
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,225.17,174.34
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,284.42,226.29
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,349.75,282.09
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,409.56,331.91
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,472.88,382.82
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,531.89,428.69
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,592.67,474.37
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,646.59,513.35
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,700.72,550.77
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,745.93,580.02
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,792.65,609.84
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,835.97,637.09
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,877.7,662.86
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,912.35,683.36
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,939.15,698.41
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,964.68,713.14
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,987.34,725.94
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,1005.02,735.34
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,1019.52,742.73
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,1027.29,746.44
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,1031.65,748.09
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,1030.58,746.36
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,1026.02,742.53
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,1016.12,735.51
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,1002.81,726.44
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,983.84,713.94
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,961.68,699.45
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,934.07,681.82
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,903.55,662.27
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,868.05,639.54
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,830.03,614.96
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,784.65,585.39
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,737.85,554.51
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,692.68,523.18
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,645.63,489.09
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,592.03,448.71
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,538.84,407.54
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,482.49,364.26
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,426.66,319.77
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,368.89,272.21
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,312.72,224.63
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,255.85,176.07
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,199.33,128.17
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,146.09,85.79
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,98.05,52.55
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,52.64,30.63
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,37.28,26.62
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,29.89,19.62
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,21.98,8.53
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,14.74,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
