Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,8.5,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,46.82,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,97.97,63.5
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,149.55,110.2
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,210.38,163.31
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,267.55,213.69
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,332.49,269.41
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,391.62,318.91
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,454.18,369.56
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,510.23,413.42
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,567.89,457.09
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,621.25,496.35
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,674.98,534.83
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,722.66,567.18
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,769.6,597.82
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,810.07,623.33
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,845.7,645.12
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,878.72,665.31
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,909.46,683.79
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,935.53,699.28
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,958.97,713.0
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,976.58,723.19
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,991.2,731.49
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,998.86,735.72
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,1003.28,737.97
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,1001.88,736.51
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,997.18,733.02
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,983.41,724.2
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,971.92,717.03
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,955.61,706.69
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,936.01,694.18
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,908.92,677.29
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,879.12,658.67
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,844.06,636.53
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,806.71,612.48
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,766.13,585.77
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,722.4,556.38
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,675.15,522.24
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,626.81,486.39
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,574.14,445.52
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,521.32,403.5
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,464.42,358.82
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,408.72,313.53
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,351.09,264.97
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,297.0,218.04
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,243.94,171.44
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,193.2,127.23
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,139.58,84.76
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,93.46,53.18
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,51.23,31.93
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,36.63,26.43
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,29.71,19.64
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,22.32,7.36
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,14.74,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,8.47,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,47.85,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,101.26,65.14
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,141.37,104.3
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,186.85,145.34
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,168.93,135.23
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,131.78,105.85
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,162.28,131.46
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,200.17,162.59
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,197.61,159.58
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,198.34,158.98
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,245.13,196.19
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,293.48,233.79
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,328.45,259.81
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,363.64,285.56
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,417.26,325.48
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,463.47,359.19
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,522.1,402.01
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,581.87,444.73
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,633.91,481.48
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,677.28,511.8
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,718.76,541.14
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,759.83,569.89
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,806.3,603.11
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,844.08,630.22
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,868.16,647.19
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,890.72,663.14
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,898.66,669.51
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,903.43,673.86
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,893.29,667.59
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,880.28,659.43
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,853.85,642.08
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,825.33,623.15
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,792.77,601.24
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,758.53,577.81
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,718.14,549.71
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,676.81,520.42
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,631.52,487.69
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,586.02,454.06
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,534.35,414.47
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,484.17,375.17
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,431.86,334.85
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,381.21,294.57
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,329.62,252.13
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,280.99,211.43
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,231.28,169.86
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,185.68,132.13
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,141.28,97.15
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,104.97,71.52
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,67.42,48.89
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,48.91,37.12
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,32.84,22.15
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,16.11,2.18
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.97,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,12.46,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,22.41,11.28
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,39.95,27.52
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,57.68,43.05
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,74.82,57.78
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,91.97,72.2
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,95.41,74.87
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,99.1,77.6
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,128.6,101.57
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,158.54,125.42
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,225.3,178.83
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,289.58,228.86
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,409.92,323.14
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,539.42,420.22
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,676.86,522.15
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,820.47,623.17
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,861.94,648.25
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,902.34,673.29
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,924.89,686.51
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,948.78,700.78
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,967.48,711.61
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,983.26,720.62
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,991.11,724.83
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,995.77,727.12
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,994.7,725.95
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,990.36,722.79
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,978.71,714.87
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,963.95,705.06
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,943.37,691.99
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,919.97,677.07
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,892.57,659.96
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,862.53,640.98
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,828.26,619.21
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,791.73,595.62
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,751.0,569.18
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,708.59,539.99
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,661.62,506.47
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,613.62,471.27
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,562.13,431.82
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,508.99,390.17
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,454.5,347.87
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,400.83,304.71
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,345.05,258.3
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,291.3,212.44
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,237.12,166.05
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,186.53,123.23
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,136.54,83.91
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,92.3,53.99
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,51.0,39.12
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,39.18,28.44
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,28.92,18.59
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,18.11,0.68
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,11.3,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,20.37,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,43.46,25.29
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,61.6,44.11
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,78.37,59.61
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,103.57,81.56
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,129.41,103.67
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,179.85,145.84
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,228.61,185.96
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,293.3,238.58
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,370.26,299.64
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,475.38,382.7
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,583.98,466.0
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,674.57,533.3
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,768.03,599.52
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,804.36,622.44
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,838.09,643.73
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,861.91,658.28
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,882.09,670.38
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,906.43,685.51
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,928.34,698.94
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,945.33,709.21
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,959.53,717.69
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,966.46,721.33
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,970.4,723.15
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,967.88,721.06
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,962.38,717.13
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,950.27,709.4
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,935.38,699.88
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,914.13,685.84
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,890.51,670.22
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,863.24,652.68
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,833.8,633.4
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,799.17,609.97
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,762.8,584.9
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,722.3,556.66
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,680.67,527.01
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,634.75,493.42
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,588.39,458.73
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,538.03,419.58
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,488.28,380.06
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,436.61,339.41
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,385.62,298.1
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,332.5,253.79
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,281.86,210.76
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,231.24,167.9
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,184.54,128.89
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,137.42,91.94
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,95.99,63.11
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,57.36,45.0
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,43.38,32.24
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,29.44,18.94
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,14.82,0.0
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,9.34,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,21.95,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,50.24,29.26
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,68.25,49.2
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,88.67,68.1
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,96.57,76.08
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,101.61,80.7
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,112.07,89.31
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,122.32,97.46
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,147.97,118.24
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,174.09,139.02
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,207.43,165.37
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,248.51,197.37
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,288.36,227.86
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,329.0,258.39
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,414.38,323.82
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,494.56,383.5
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,631.0,486.33
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,774.98,589.94
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,847.44,639.88
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,919.05,687.59
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,936.56,697.38
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,951.38,705.91
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,959.02,710.16
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,963.73,712.64
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,962.5,711.29
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,958.29,708.11
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,944.83,699.42
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,928.65,689.04
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,906.77,674.84
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,882.64,659.14
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,855.56,641.62
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,826.33,622.18
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,792.52,599.39
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,757.0,575.04
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,716.06,546.53
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,674.07,516.73
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,628.52,483.67
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,582.67,449.63
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,532.09,410.85
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,482.16,371.72
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,430.12,331.22
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,380.23,291.22
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,327.57,247.89
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,277.58,205.99
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,226.62,163.49
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,179.75,124.93
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,133.75,89.37
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,93.34,61.64
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,55.68,43.26
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,42.73,31.46
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,30.07,19.12
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,14.44,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,31.52,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,78.89,46.43
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,131.43,96.22
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,192.23,149.12
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,228.7,182.94
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,265.24,215.54
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,314.64,257.1
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,365.96,298.79
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,443.42,360.39
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,528.33,425.73
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,597.39,476.59
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,666.48,525.97
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,714.94,558.39
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,762.9,588.6
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,796.7,608.85
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,827.52,626.9
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,850.96,639.31
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,870.71,649.18
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,896.91,664.41
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,920.8,677.98
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,938.24,686.81
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,952.99,693.97
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,961.04,697.69
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,966.18,699.68
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,965.35,697.98
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,961.54,694.53
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,954.13,690.38
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,943.58,684.24
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,929.08,675.0
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,908.99,662.15
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,881.72,645.69
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,851.95,627.42
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,817.54,606.07
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,780.99,582.91
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,739.78,555.62
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,696.55,526.03
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,649.16,492.5
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,600.98,457.49
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,548.69,417.8
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,496.7,377.36
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,442.54,335.99
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,389.53,293.95
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,334.32,248.63
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,281.48,204.2
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,228.3,159.51
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,179.23,118.93
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,129.7,81.06
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,86.67,53.01
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,48.61,36.83
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,38.82,27.86
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,26.39,15.69
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,13.32,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,8.36,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,36.77,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,93.87,53.35
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,150.08,108.85
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,215.89,166.65
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,262.98,210.06
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,311.84,253.54
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,365.6,299.36
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,421.6,345.38
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,501.99,409.55
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,589.5,477.06
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,643.19,516.22
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,694.7,552.06
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,742.37,583.02
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,789.02,612.49
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,831.75,639.48
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,872.84,664.97
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,902.34,681.98
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,934.76,700.9
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,959.75,715.58
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,981.79,728.35
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,998.3,737.49
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,1011.52,744.57
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,1019.03,748.59
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,1023.03,750.47
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,1020.96,748.5
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,1015.33,744.35
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,1001.63,735.45
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,984.56,724.45
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,963.43,710.94
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,939.23,695.38
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,909.88,676.87
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,877.7,656.33
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,841.15,632.51
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,802.2,606.79
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,759.69,579.23
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,715.33,549.87
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,666.14,514.33
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,615.86,476.92
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,561.64,434.64
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,508.01,391.64
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,451.25,346.71
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,395.35,300.76
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,337.11,251.22
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,281.1,202.46
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,222.93,152.08
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,170.78,107.78
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,119.7,68.41
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,74.7,40.37
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,37.24,27.06
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,31.88,21.94
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,23.67,13.19
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,17.69,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,34.81,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,89.36,48.53
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,143.68,103.34
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,207.28,159.02
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,208.49,165.93
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,193.13,156.23
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,250.38,204.53
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,313.05,256.21
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,397.07,324.15
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,482.17,391.22
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,567.78,457.36
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,656.73,524.23
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,707.44,558.63
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,755.81,590.51
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,792.07,613.63
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,825.84,634.8
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,852.95,651.41
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,876.97,665.85
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,902.07,681.15
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,924.61,694.68
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,940.94,704.47
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,954.36,712.41
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,962.48,716.73
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,967.44,719.07
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,965.65,717.47
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,960.64,713.87
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,948.75,705.76
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,933.77,695.7
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,913.45,682.36
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,890.29,667.11
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,862.61,649.17
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,832.41,629.42
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,797.75,606.29
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,761.01,581.7
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,719.11,553.56
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,675.71,522.46
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,628.95,488.12
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,581.34,452.24
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,530.35,412.24
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,477.92,370.2
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,424.31,327.3
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,371.69,283.8
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,316.94,237.27
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,264.35,191.67
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,211.38,146.03
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,162.22,104.67
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,114.96,68.59
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,73.76,43.0
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,41.25,30.53
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,33.42,23.18
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,23.31,12.41
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,15.73,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,29.02,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,74.66,38.26
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,94.97,67.67
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,113.61,86.46
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,103.86,81.09
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,90.93,71.52
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,85.89,67.47
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,77.73,60.03
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,88.57,68.79
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,99.42,77.42
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,124.69,97.7
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,150.09,117.76
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,204.68,161.38
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,268.01,210.87
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,291.23,227.82
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,314.32,244.58
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,296.36,229.55
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,270.74,208.83
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,318.29,244.89
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,358.56,274.8
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,429.07,327.98
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,508.31,386.34
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,626.7,476.61
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,743.93,563.29
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,869.47,656.74
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,979.24,730.32
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,967.48,721.57
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,952.39,711.57
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,932.27,698.37
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,909.04,683.11
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,881.73,665.19
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,851.54,645.23
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,816.91,622.2
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,779.76,597.37
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,738.34,569.22
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,694.9,539.34
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,647.44,504.32
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,598.68,467.25
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,546.63,426.09
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,494.23,383.53
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,436.99,337.05
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,381.85,290.61
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,325.88,242.06
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,271.5,193.88
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,215.31,144.56
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,162.41,99.43
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,111.22,60.47
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,63.09,31.45
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,31.16,21.67
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,27.77,18.24
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,21.31,10.24
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,16.71,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,35.33,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,88.35,42.27
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,149.99,106.11
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,222.49,168.67
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,283.39,222.79
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,350.9,281.15
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,409.65,330.83
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,473.42,382.5
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,529.78,426.63
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,587.23,470.0
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,639.53,508.07
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,691.63,543.18
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,735.17,571.59
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,781.56,601.58
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,821.91,626.87
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,860.32,650.54
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,894.22,671.32
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,925.59,690.29
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,949.52,704.66
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,970.38,717.06
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,986.59,726.32
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,999.42,733.48
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,1005.84,737.54
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,1008.71,739.42
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,1006.56,738.11
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,1000.81,734.56
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,988.36,727.1
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,972.48,717.43
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,951.13,703.84
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,926.67,688.18
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,898.11,670.12
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,866.59,649.92
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,830.87,626.88
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,792.65,602.07
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,749.34,573.36
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,704.12,542.91
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,655.95,507.87
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,606.47,470.71
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,553.24,428.77
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,499.68,385.42
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,441.19,338.44
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,385.08,291.61
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,326.88,241.47
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,270.82,192.22
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,213.96,142.85
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,161.28,98.59
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,105.5,57.35
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,60.8,31.99
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,29.16,19.76
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,20.69,12.0
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,14.07,4.23
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,7.86,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
