Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,4.44,0.0
2018,8,30,6,0,6.0,6.0,1.5,15.1,6.0,7.16,0.0
2018,8,30,6,15,3.0,9.0,1.65,15.55,9.0,9.58,2.08
2018,8,30,6,30,0.0,12.0,1.8,16.0,12.0,11.57,4.06
2018,8,30,6,45,0.0,17.0,1.9,16.4,17.0,16.39,8.25
2018,8,30,7,0,0.0,22.0,2.0,16.8,22.0,21.22,12.39
2018,8,30,7,15,0.0,27.5,1.9,17.05,27.5,26.54,16.89
2018,8,30,7,30,0.0,33.0,1.8,17.3,33.0,31.86,21.33
2018,8,30,7,45,0.5,46.0,1.75,17.5,46.0,44.73,32.05
2018,8,30,8,0,1.0,59.0,1.7,17.7,59.0,57.66,42.68
2018,8,30,8,15,5.0,96.0,1.65,18.1,98.5,96.58,74.62
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,136.8,106.92
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,128.92,99.93
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,121.0,93.08
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,159.71,123.55
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,198.75,153.63
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,244.04,188.3
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,297.53,228.48
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,380.0,291.21
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,472.46,359.47
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,531.83,403.58
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,600.06,453.24
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,650.93,488.97
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,700.43,523.47
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,754.55,562.26
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,799.52,594.49
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,839.95,624.93
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,877.52,653.13
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,899.12,668.16
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,913.39,678.2
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,885.6,660.15
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,854.99,640.44
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,818.63,616.93
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,779.9,591.53
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,737.8,563.58
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,693.9,533.28
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,645.41,497.74
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,595.03,459.85
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,541.72,418.27
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,488.33,375.49
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,432.0,330.38
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,376.58,284.38
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,320.08,236.1
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,263.68,187.13
2018,8,30,16,45,681.5,77.5,4.15,20.75,331.5,207.81,139.05
2018,8,30,17,0,642.0,72.0,4.2,20.2,279.0,156.08,95.99
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,106.02,59.16
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,62.8,34.9
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,36.7,26.3
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,31.33,20.98
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,21.46,8.23
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,12.78,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,31.37,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,80.11,31.43
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,139.22,97.94
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,206.79,156.61
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,266.67,209.51
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,333.28,266.78
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,387.64,312.58
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,443.94,357.98
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,507.5,407.01
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,572.64,455.13
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,625.74,492.17
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,678.98,526.71
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,726.36,555.36
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,772.76,582.4
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,808.2,603.21
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,846.32,625.64
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,879.01,644.19
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,909.22,661.01
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,933.61,674.85
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,954.99,686.79
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,969.64,694.52
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,981.01,700.28
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,987.26,704.37
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,990.02,706.35
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,987.27,705.05
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,981.03,701.59
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,970.16,696.25
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,955.83,688.61
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,936.65,677.99
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,914.14,664.98
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,885.73,648.34
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,854.42,629.53
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,818.59,607.23
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,780.24,582.88
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,737.29,555.6
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,692.4,526.34
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,644.4,491.92
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,595.15,455.63
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,541.76,414.03
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,488.1,371.08
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,432.16,327.16
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,374.48,279.98
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,317.49,231.22
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,262.25,182.96
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,205.66,134.12
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,152.72,90.11
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,101.48,52.95
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,53.84,26.95
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,29.75,20.09
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,25.83,16.1
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,18.73,4.92
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,12.78,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,28.12,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,76.47,25.5
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,135.54,94.95
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,202.36,153.26
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,261.3,205.57
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,326.52,261.96
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,386.38,312.07
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,449.78,362.96
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,506.67,406.57
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,564.86,449.23
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,617.47,486.84
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,670.2,523.29
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,714.75,551.38
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,760.79,579.92
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,798.35,603.89
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,833.49,626.06
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,862.06,643.11
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,887.56,658.08
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,911.92,673.07
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,933.57,686.27
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,949.48,695.72
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,962.34,703.28
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,969.64,707.7
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,973.71,710.13
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,971.15,708.33
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,965.32,704.52
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,952.7,696.86
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,937.0,687.23
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,915.2,673.55
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,890.7,658.04
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,862.19,640.03
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,831.16,620.21
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,795.81,597.45
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,758.42,573.18
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,715.44,543.83
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,671.02,512.51
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,622.75,477.37
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,574.11,441.0
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,521.28,399.86
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,468.86,358.03
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,414.82,315.52
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,361.83,272.31
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,307.19,226.18
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,254.66,181.05
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,201.31,135.92
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,152.08,95.77
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,103.68,60.87
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,62.06,37.78
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,39.43,28.45
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,30.88,20.23
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,19.3,3.05
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,8.85,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,24.16,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,65.75,17.09
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,123.92,86.89
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,188.97,143.51
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,249.78,196.87
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,317.52,254.98
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,378.55,306.15
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,443.76,358.76
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,502.32,404.1
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,562.91,449.14
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,616.93,488.07
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,671.3,525.98
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,717.1,554.99
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,764.53,584.53
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,801.55,606.65
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,836.07,626.85
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,864.42,643.13
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,889.67,657.28
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,914.64,671.13
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,936.87,683.13
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,952.86,691.23
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,965.76,697.45
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,972.05,699.93
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,975.06,700.5
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,972.31,697.97
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,966.24,693.47
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,952.69,685.08
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,936.07,674.82
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,912.95,660.56
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,887.2,644.52
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,859.48,627.55
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,829.2,608.74
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,793.07,586.04
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,754.86,561.63
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,712.64,533.49
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,668.94,503.3
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,620.5,468.93
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,570.18,432.18
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,517.79,391.96
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,465.83,351.03
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,410.92,308.57
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,357.23,265.54
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,302.22,219.87
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,249.6,175.33
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,196.4,130.96
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,147.68,91.9
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,100.19,58.49
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,59.93,37.11
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,39.19,28.05
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,30.2,19.37
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,19.0,0.0
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,8.85,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,22.6,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,61.5,10.41
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,118.39,82.51
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,181.27,137.6
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,241.22,190.5
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,307.95,248.28
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,368.12,299.41
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,432.36,352.13
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,489.35,397.34
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,548.27,442.48
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,601.8,481.97
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,655.71,520.54
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,703.27,552.71
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,750.01,583.28
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,784.36,604.67
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,819.16,626.21
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,847.42,642.85
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,876.43,659.94
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,897.24,671.73
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,919.05,684.26
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,934.18,692.66
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,946.31,699.16
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,952.92,702.46
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,956.36,703.82
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,954.18,701.79
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,948.79,697.78
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,938.08,690.9
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,924.2,682.01
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,905.72,670.1
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,884.17,656.16
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,854.85,637.69
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,823.01,617.38
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,786.39,593.57
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,747.75,568.1
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,705.82,539.63
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,662.55,509.04
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,613.88,473.76
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,563.56,436.2
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,510.8,394.66
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,458.5,352.44
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,404.17,309.37
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,351.41,266.01
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,296.35,219.26
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,244.25,174.37
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,189.65,128.8
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,141.42,90.42
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,94.23,57.41
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,56.46,36.96
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,39.34,28.47
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,29.51,18.78
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,17.84,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,6.88,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,23.56,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,63.95,4.14
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,122.91,84.68
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,188.7,142.54
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,249.57,196.46
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,317.86,255.7
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,377.95,306.98
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,442.02,359.7
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,499.81,405.62
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,559.44,451.32
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,612.65,490.33
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,663.87,526.28
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,711.21,557.22
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,757.59,586.74
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,798.98,612.2
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,838.77,636.1
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,867.78,652.08
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,899.66,669.87
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,924.03,683.48
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,945.42,695.14
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,961.19,702.72
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,973.68,708.25
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,979.92,710.83
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,982.7,711.35
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,979.09,708.16
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,972.01,702.89
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,959.7,694.89
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,944.04,684.82
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,923.71,671.73
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,900.24,656.61
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,870.71,638.09
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,838.43,617.63
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,802.02,594.42
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,763.32,569.37
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,718.96,540.52
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,672.96,508.7
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,624.21,473.43
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,573.77,435.91
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,520.27,394.41
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,466.85,351.84
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,410.56,307.56
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,355.5,262.64
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,298.74,214.94
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,242.46,167.0
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,187.08,120.62
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,136.41,80.26
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,88.31,47.62
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,47.76,28.89
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,33.73,23.29
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,27.2,16.4
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,15.83,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,5.9,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,21.71,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,58.81,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,118.08,80.98
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,184.32,139.33
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,244.23,192.54
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,311.59,251.24
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,372.24,303.08
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,437.03,356.49
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,494.31,402.38
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,553.53,448.24
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,606.43,487.72
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,657.47,524.43
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,704.9,556.33
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,751.41,586.97
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,790.59,612.08
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,827.83,635.53
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,859.1,654.7
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,887.75,671.97
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,911.7,686.38
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,927.15,695.03
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,942.43,704.13
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,954.55,711.17
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,960.53,714.59
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,963.18,715.95
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,960.54,713.88
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,954.55,709.7
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,942.74,702.7
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,927.66,693.95
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,908.01,682.05
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,885.26,667.96
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,855.74,649.28
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,823.56,628.58
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,786.95,604.51
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,748.16,578.6
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,706.29,550.35
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,661.77,517.78
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,612.63,480.74
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,562.67,442.08
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,509.37,399.03
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,456.23,354.99
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,401.73,310.51
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,346.57,264.0
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,289.91,214.54
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,235.94,166.86
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,182.17,120.51
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,133.04,80.52
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,85.5,47.74
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,45.54,29.3
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,33.61,23.61
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,26.56,15.81
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,15.08,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.91,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,26.81,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,72.04,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,136.39,92.64
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,208.22,157.1
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,270.9,213.65
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,341.22,275.5
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,400.58,326.86
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,465.6,380.72
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,524.32,427.67
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,584.45,473.91
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,638.09,513.69
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,691.57,550.44
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,734.32,578.09
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,779.84,607.22
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,817.65,631.19
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,852.95,653.19
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,875.41,666.13
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,899.24,680.1
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,924.44,695.22
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,952.64,712.32
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,968.07,720.93
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,980.13,727.47
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,985.24,729.59
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,986.84,729.55
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,983.55,726.42
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,976.7,721.1
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,965.21,712.95
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,950.22,702.61
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,929.77,688.75
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,905.95,672.72
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,876.72,653.59
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,844.54,632.43
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,807.64,607.93
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,768.28,581.58
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,723.92,551.98
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,677.7,519.6
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,628.02,482.73
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,577.21,443.99
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,523.21,401.4
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,469.01,357.42
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,410.21,309.53
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,353.91,262.01
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,295.45,211.72
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,239.32,162.76
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,183.52,115.3
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,132.03,74.25
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,79.33,39.16
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,36.0,25.61
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,27.83,18.16
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,22.89,12.13
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,17.2,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,26.12,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,70.22,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,137.51,92.02
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,212.99,159.48
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,275.48,215.63
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,343.53,275.22
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,405.96,328.18
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,472.0,381.64
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,530.56,426.94
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,590.52,471.22
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,644.16,509.74
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,693.5,542.1
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,740.99,571.95
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,787.13,600.13
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,826.19,623.29
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,862.96,644.6
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,894.62,662.24
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,923.43,677.85
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,947.65,690.77
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,968.66,701.63
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,984.47,709.84
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,996.77,715.91
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,1002.05,718.83
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,1003.68,719.54
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,1000.27,716.56
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,993.19,711.37
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,980.09,703.17
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,963.44,692.77
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,941.48,679.32
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,916.19,663.67
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,885.95,645.45
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,852.73,625.05
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,815.15,601.26
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,775.06,575.49
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,730.41,546.81
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,683.85,515.22
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,633.3,478.74
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,581.58,440.25
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,526.17,397.13
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,470.54,352.6
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,412.96,306.66
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,354.07,258.12
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,295.16,208.08
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,238.55,159.32
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,181.48,111.43
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,128.63,70.05
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,78.0,37.86
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,31.85,21.73
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,26.75,16.97
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,22.24,10.87
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,16.71,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,9.34,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,72.19,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,139.52,91.76
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,212.31,157.99
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,275.03,214.83
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,344.7,276.23
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,405.97,328.91
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,470.59,382.11
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,528.06,427.48
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,586.61,471.74
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,635.2,507.08
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,686.91,541.69
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,733.41,571.52
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,778.41,599.63
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,817.33,623.69
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,853.85,645.79
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,884.73,663.35
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,912.66,678.77
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,936.17,691.64
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,956.5,702.4
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,971.26,709.54
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,982.53,714.51
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,987.7,716.2
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,989.27,715.74
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,985.83,712.53
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,978.78,707.14
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,966.97,699.62
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,951.6,689.89
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,930.21,676.26
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,905.39,660.4
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,875.37,641.94
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,842.41,621.35
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,804.78,597.28
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,764.72,571.3
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,720.25,542.14
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,673.86,509.94
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,624.17,473.75
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,573.32,435.54
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,518.33,392.39
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,463.15,347.87
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,406.57,302.46
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,348.45,254.19
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,291.01,205.01
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,235.59,156.95
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,178.66,109.16
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,125.92,68.08
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,75.31,36.59
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,31.37,21.32
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,27.06,17.17
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,22.61,10.28
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,15.73,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
