Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,9.34,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,58.39,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,132.89,86.61
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,208.59,155.39
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,272.61,212.85
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,344.41,275.57
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,404.55,327.26
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,470.57,381.48
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,529.84,428.13
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,590.53,473.86
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,644.37,512.48
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,693.91,544.94
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,741.87,575.04
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,788.44,603.35
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,828.58,626.99
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,866.51,648.75
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,898.53,666.76
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,927.69,682.75
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,947.81,692.34
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,964.45,699.76
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,980.45,707.39
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,993.04,712.91
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,998.25,714.28
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,999.8,713.53
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,994.68,708.73
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,985.91,701.82
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,972.07,694.39
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,954.76,684.67
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,931.04,670.46
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,904.25,654.16
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,874.45,636.71
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,841.78,617.05
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,803.98,593.5
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,763.8,567.96
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,718.91,539.03
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,672.3,506.41
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,621.34,469.45
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,569.5,430.71
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,513.18,386.92
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,457.72,342.51
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,400.52,296.98
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,344.63,250.88
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,285.56,201.08
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,229.34,153.14
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,171.07,105.13
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,119.88,66.02
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,70.92,35.94
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,34.33,23.81
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,28.32,18.12
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,21.94,8.57
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,14.74,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,53.64,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,125.57,80.52
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,197.83,147.23
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,260.02,203.11
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,329.86,264.21
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,391.37,316.74
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,454.97,368.69
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,514.28,415.06
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,575.09,460.42
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,629.48,499.19
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,683.72,535.41
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,730.95,564.26
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,776.88,591.3
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,813.02,611.99
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,851.82,634.18
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,885.74,652.73
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,917.11,669.38
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,940.95,682.83
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,961.59,694.29
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,975.5,701.38
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,985.92,706.38
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,990.92,707.86
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,992.3,707.23
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,988.17,703.89
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,980.42,698.39
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,965.67,689.12
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,947.51,677.76
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,923.98,662.53
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,897.43,645.41
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,866.02,626.51
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,831.83,605.55
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,793.28,581.21
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,752.5,555.09
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,707.68,526.45
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,661.31,494.27
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,610.32,457.73
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,558.5,419.38
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,503.45,376.88
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,448.61,333.31
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,391.24,288.07
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,335.33,242.29
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,277.59,194.08
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,220.71,146.22
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,165.98,101.67
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,116.48,64.55
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,68.62,35.84
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,35.6,24.8
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,28.67,18.27
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,21.28,6.42
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,13.76,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,52.42,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,124.63,78.37
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,197.46,146.9
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,260.08,203.61
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,330.35,265.57
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,390.84,317.95
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,452.96,369.64
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,510.3,415.29
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,568.76,459.88
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,621.82,498.86
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,674.58,535.57
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,720.99,565.79
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,765.96,594.34
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,805.13,618.8
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,842.17,641.47
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,868.07,656.38
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,896.19,672.81
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,919.09,686.25
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,938.94,697.69
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,952.84,705.23
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,963.39,710.67
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,968.93,713.48
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,971.01,714.15
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,967.22,711.28
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,959.94,706.22
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,950.75,700.1
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,937.9,691.65
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,920.49,680.64
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,899.27,667.08
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,869.23,648.05
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,836.19,626.88
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,797.8,602.01
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,756.88,575.37
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,711.6,545.83
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,664.43,512.51
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,614.13,475.23
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,562.64,435.75
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,507.49,391.19
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,452.2,345.26
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,394.54,298.1
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,337.71,249.76
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,277.0,196.68
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,220.75,146.99
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,163.86,98.84
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,111.51,58.6
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,62.33,29.96
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,31.38,21.59
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,24.21,14.72
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,19.58,3.25
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,11.8,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,15.71,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,46.17,26.64
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,75.84,55.4
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,93.33,72.0
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,110.87,88.0
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,167.51,136.23
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,235.41,193.1
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,327.72,269.64
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,439.71,359.76
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,534.26,434.14
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,634.98,511.05
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,651.3,519.52
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,660.91,523.04
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,700.15,549.8
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,737.99,574.84
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,812.13,625.28
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,885.14,672.98
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,852.39,648.59
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,807.62,615.0
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,778.47,591.02
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,747.63,565.58
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,783.01,592.15
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,816.45,616.82
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,842.03,635.94
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,863.57,652.29
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,786.32,596.08
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,711.69,541.36
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,750.81,572.6
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,785.59,599.86
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,777.79,596.4
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,764.52,589.08
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,712.84,551.39
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,662.21,514.03
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,601.68,469.08
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,543.24,424.97
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,457.1,358.22
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,381.42,298.86
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,342.21,268.04
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,304.98,238.32
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,276.03,215.44
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,244.43,189.18
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,218.48,165.19
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,184.68,133.67
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,138.97,98.21
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,101.2,71.14
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,68.93,48.41
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,45.88,34.4
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,32.02,21.24
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,17.67,0.0
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,10.32,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,22.1,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,76.2,44.98
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,127.64,94.69
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,199.2,155.91
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,288.49,232.39
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,365.01,298.08
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,449.37,368.63
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,507.05,415.8
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,566.21,462.47
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,619.3,502.76
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,672.25,540.37
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,714.77,568.73
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,760.04,598.59
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,798.53,623.19
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,834.77,645.87
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,865.13,664.26
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,892.63,680.56
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,916.56,694.99
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,937.31,707.26
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,950.84,714.53
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,960.93,719.61
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,965.58,722.37
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,966.66,722.89
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,962.83,720.11
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,955.41,715.05
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,942.24,706.76
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,925.55,696.17
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,904.53,682.9
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,880.15,667.37
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,850.51,648.34
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,817.97,627.11
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,772.1,595.87
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,725.3,563.64
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,650.47,508.08
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,580.75,454.4
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,521.26,408.54
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,464.86,364.27
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,450.98,352.41
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,423.12,327.36
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,374.36,285.24
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,323.54,239.91
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,265.89,188.67
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,210.71,139.63
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,155.01,92.72
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,104.14,54.46
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,56.0,27.9
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,28.36,18.96
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,23.41,13.72
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,18.23,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,13.25,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,55.95,31.1
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,98.76,73.01
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,160.29,125.78
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,226.46,182.78
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,275.43,225.31
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,327.09,268.76
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,376.89,309.23
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,428.07,349.43
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,498.56,404.4
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,578.38,464.59
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,616.06,489.97
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,651.72,513.32
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,705.73,550.73
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,760.3,586.21
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,789.75,603.13
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,816.68,618.28
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,846.07,635.62
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,873.2,651.26
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,882.75,654.98
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,889.15,656.87
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,907.4,667.99
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,927.09,679.97
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,932.13,682.92
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,933.63,683.8
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,929.06,681.35
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,924.93,679.34
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,903.06,666.04
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,877.9,650.58
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,837.74,624.87
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,796.18,597.98
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,766.81,579.59
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,733.28,557.94
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,687.93,527.49
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,640.89,493.4
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,590.69,455.74
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,539.56,416.19
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,480.86,369.23
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,422.11,321.07
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,365.99,274.75
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,310.94,227.72
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,241.69,171.4
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,188.03,129.12
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,135.7,88.9
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,94.47,60.37
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,58.62,37.3
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,36.25,25.51
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,25.07,14.66
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,13.3,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,8.36,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,43.75,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,115.34,62.68
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,194.21,142.72
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,256.84,200.42
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,325.83,262.52
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,388.31,318.06
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,454.68,374.88
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,513.74,423.93
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,574.22,472.4
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,627.78,513.83
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,677.15,549.43
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,723.81,581.52
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,769.11,611.95
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,808.72,638.08
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,845.99,662.22
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,877.16,681.61
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,905.41,698.82
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,928.9,713.56
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,949.16,726.1
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,963.13,733.81
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,973.59,739.23
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,978.14,741.72
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,979.02,741.87
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,974.37,738.92
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,966.03,733.57
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,951.73,724.12
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,933.88,712.32
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,910.86,696.95
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,884.55,679.3
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,853.75,658.28
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,820.0,635.11
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,782.33,609.35
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,742.13,581.54
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,696.79,549.21
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,649.6,512.94
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,598.6,472.92
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,546.51,430.95
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,490.98,384.87
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,435.43,337.48
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,377.42,287.63
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,320.33,237.17
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,260.0,183.45
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,204.21,133.73
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,147.83,86.51
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,96.44,48.8
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,48.2,24.09
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,28.68,19.19
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,21.15,11.31
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,18.68,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,46.53,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,118.77,60.96
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,197.12,143.97
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,261.22,202.81
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,333.21,266.85
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,395.9,321.82
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,462.35,377.57
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,520.77,424.93
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,576.91,468.74
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,630.46,508.55
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,683.67,544.85
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,730.28,575.31
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,775.41,604.02
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,815.0,628.72
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,852.29,651.5
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,883.66,669.49
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,912.08,685.3
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,934.61,697.68
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,953.78,707.87
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,967.65,715.29
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,977.9,720.48
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,981.43,721.71
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,981.24,720.71
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,976.55,716.44
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,968.12,709.92
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,953.85,701.1
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,936.01,690.01
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,912.47,675.15
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,885.65,658.08
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,854.28,638.22
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,819.96,616.2
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,780.4,590.44
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,738.4,562.66
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,692.55,531.82
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,644.89,497.0
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,594.17,458.85
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,542.44,418.65
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,486.88,373.72
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,431.3,327.43
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,372.84,278.86
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,313.51,228.02
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,254.81,176.67
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,198.92,127.92
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,142.95,82.1
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,92.28,46.01
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,45.16,23.17
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,26.53,17.11
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,20.98,10.6
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,17.69,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,44.53,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,114.71,54.18
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,194.78,141.58
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,255.12,197.5
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,326.42,261.1
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,388.52,315.93
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,454.45,371.79
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,513.06,419.71
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,572.94,466.74
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,621.95,504.0
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,674.27,540.88
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,720.67,571.86
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,765.65,601.17
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,804.1,625.66
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,840.12,648.13
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,870.23,666.46
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,897.29,682.61
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,920.12,696.1
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,939.71,707.43
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,953.66,715.01
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,964.08,720.36
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,968.51,723.12
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,969.28,723.58
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,964.47,719.93
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,956.0,713.98
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,941.33,704.95
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,923.17,693.59
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,899.93,678.5
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,873.48,661.21
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,842.32,641.28
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,808.25,619.26
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,769.96,594.17
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,729.23,566.94
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,684.62,535.51
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,638.17,500.56
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,587.14,461.37
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,535.07,420.08
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,479.91,374.31
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,424.8,327.31
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,365.35,276.96
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,308.57,227.19
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,250.34,175.34
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,194.85,126.27
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,139.45,80.62
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,89.49,45.27
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,42.88,23.38
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,26.83,17.49
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,20.81,9.95
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,16.71,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,34.92,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,100.86,42.81
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,176.9,128.61
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,240.2,186.43
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,312.43,250.45
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,374.88,305.39
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,439.86,360.49
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,498.58,408.41
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,558.95,455.71
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,612.89,496.45
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,666.78,535.11
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,713.11,565.95
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,753.69,591.99
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,793.7,617.49
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,831.68,641.16
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,863.15,660.14
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,891.86,677.11
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,914.42,689.8
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,933.77,700.37
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,946.86,706.94
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,956.47,711.32
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,960.87,713.14
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,961.62,712.73
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,956.3,707.87
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,947.36,700.83
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,932.72,691.0
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,914.63,679.0
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,890.97,663.85
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,864.17,646.55
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,833.44,626.85
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,799.88,605.06
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,761.19,579.36
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,720.18,551.73
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,675.09,520.43
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,628.32,486.05
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,577.67,447.56
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,526.15,407.18
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,471.0,362.3
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,414.58,315.18
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,356.75,266.94
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,300.56,218.56
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,242.9,168.43
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,188.84,121.76
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,132.75,76.69
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,84.77,43.72
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,40.94,24.0
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,30.98,20.83
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,21.65,9.54
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,13.76,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
