Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,15,15.5,2.0,1.8,10.0,2.0,0.0,0.0
2018,10,29,6,30,31.0,4.0,1.9,10.5,4.0,0.0,0.0
2018,10,29,6,45,72.0,17.5,2.05,11.0,22.5,36.63,0.0
2018,10,29,7,0,113.0,31.0,2.2,11.5,41.0,81.45,52.54
2018,10,29,7,15,193.5,45.0,2.35,12.0,74.5,137.73,105.62
2018,10,29,7,30,274.0,59.0,2.5,12.5,108.0,195.14,156.02
2018,10,29,7,45,291.5,74.0,2.7,13.0,139.5,231.86,189.2
2018,10,29,8,0,309.0,89.0,2.9,13.5,171.0,269.42,222.11
2018,10,29,8,15,319.5,105.5,3.0,13.75,203.5,305.53,252.93
2018,10,29,8,30,330.0,122.0,3.1,14.0,236.0,333.42,276.36
2018,10,29,8,45,266.0,147.5,3.15,14.3,247.0,334.04,275.79
2018,10,29,9,0,202.0,173.0,3.2,14.6,258.0,321.54,264.19
2018,10,29,9,15,219.0,187.0,3.45,14.9,286.5,352.8,289.26
2018,10,29,9,30,236.0,201.0,3.7,15.2,315.0,392.51,320.45
2018,10,29,9,45,210.5,219.0,3.95,15.45,325.5,389.86,317.13
2018,10,29,10,0,185.0,237.0,4.2,15.7,336.0,393.66,318.91
2018,10,29,10,15,216.0,246.0,4.25,15.95,366.5,427.81,345.76
2018,10,29,10,30,247.0,255.0,4.3,16.2,397.0,470.25,378.56
2018,10,29,10,45,314.5,249.5,4.4,16.4,436.0,515.57,414.66
2018,10,29,11,0,382.0,244.0,4.5,16.6,475.0,560.48,450.06
2018,10,29,11,15,468.5,220.5,4.5,16.8,508.0,607.14,486.73
2018,10,29,11,30,555.0,197.0,4.5,17.0,541.0,643.94,515.68
2018,10,29,11,45,643.5,167.0,4.5,17.15,567.0,675.52,540.65
2018,10,29,12,0,732.0,137.0,4.5,17.3,593.0,699.83,560.0
2018,10,29,12,15,796.5,116.0,4.5,17.65,607.5,709.45,566.63
2018,10,29,12,30,861.0,95.0,4.5,18.0,622.0,716.12,571.07
2018,10,29,12,45,887.5,85.0,4.5,18.3,618.0,700.52,559.14
2018,10,29,13,0,914.0,75.0,4.5,18.6,614.0,683.56,546.22
2018,10,29,13,15,908.5,73.0,4.45,18.95,592.5,650.68,519.62
2018,10,29,13,30,903.0,71.0,4.4,19.3,571.0,615.3,490.83
2018,10,29,13,45,895.0,69.0,4.3,19.65,543.0,576.19,458.53
2018,10,29,14,0,887.0,67.0,4.2,20.0,515.0,535.13,424.23
2018,10,29,14,15,871.5,65.5,4.1,20.05,480.5,489.22,385.94
2018,10,29,14,30,856.0,64.0,4.0,20.1,446.0,442.42,346.01
2018,10,29,14,45,835.0,61.5,3.85,20.2,406.0,391.8,302.06
2018,10,29,15,0,814.0,59.0,3.7,20.3,366.0,340.78,256.85
2018,10,29,15,15,782.0,55.5,3.7,20.3,321.5,286.32,208.57
2018,10,29,15,30,750.0,52.0,3.7,20.3,277.0,233.76,161.52
2018,10,29,15,45,703.5,48.0,3.05,19.75,231.0,180.19,115.0
2018,10,29,16,0,657.0,44.0,2.4,19.2,185.0,130.73,74.2
2018,10,29,16,15,579.5,38.5,2.2,18.1,140.0,81.77,39.86
2018,10,29,16,30,502.0,33.0,2.0,17.0,95.0,41.15,19.08
2018,10,29,16,45,340.5,24.0,1.75,15.9,58.0,18.67,7.48
2018,10,29,17,0,179.0,15.0,1.5,14.8,21.0,14.74,0.0
2018,10,29,17,15,89.5,7.5,1.55,14.45,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,10,30,6,15,37.0,3.5,3.05,9.45,3.0,0.0,0.0
2018,10,30,6,30,74.0,7.0,3.2,9.8,6.0,0.0,0.0
2018,10,30,6,45,257.5,16.5,3.35,10.15,34.0,85.02,0.0
2018,10,30,7,0,441.0,26.0,3.5,10.5,62.0,179.84,114.73
2018,10,30,7,15,542.0,32.0,3.8,11.25,106.0,246.66,188.95
2018,10,30,7,30,643.0,38.0,4.1,12.0,150.0,320.17,255.74
2018,10,30,7,45,700.5,42.5,4.35,12.7,197.5,379.87,310.13
2018,10,30,8,0,758.0,47.0,4.6,13.4,245.0,442.8,365.45
2018,10,30,8,15,795.0,49.5,4.8,14.1,291.0,495.08,410.42
2018,10,30,8,30,832.0,52.0,5.0,14.8,337.0,544.19,451.46
2018,10,30,8,45,857.0,54.5,5.15,15.5,380.0,589.82,488.21
2018,10,30,9,0,882.0,57.0,5.3,16.2,423.0,634.5,523.14
2018,10,30,9,15,897.5,58.5,5.3,16.85,460.0,670.35,549.14
2018,10,30,9,30,913.0,60.0,5.3,17.5,497.0,704.07,572.33
2018,10,30,9,45,923.0,62.0,5.3,18.15,528.0,732.08,590.86
2018,10,30,10,0,933.0,64.0,5.3,18.8,559.0,757.25,607.09
2018,10,30,10,15,942.0,65.0,5.35,19.3,584.0,777.47,620.12
2018,10,30,10,30,951.0,66.0,5.4,19.8,609.0,794.5,630.8
2018,10,30,10,45,957.0,66.0,5.4,20.3,626.5,804.75,636.31
2018,10,30,11,0,963.0,66.0,5.4,20.8,644.0,811.52,639.4
2018,10,30,11,15,966.5,66.5,5.45,21.15,654.0,813.39,639.66
2018,10,30,11,30,970.0,67.0,5.5,21.5,664.0,811.65,637.46
2018,10,30,11,45,971.0,66.5,5.55,21.85,665.5,803.29,630.57
2018,10,30,12,0,972.0,66.0,5.6,22.2,667.0,791.36,621.25
2018,10,30,12,15,969.0,66.5,5.6,22.4,660.5,774.12,608.33
2018,10,30,12,30,966.0,67.0,5.6,22.6,654.0,753.54,593.07
2018,10,30,12,45,960.0,67.5,5.6,22.8,640.0,727.69,574.01
2018,10,30,13,0,954.0,68.0,5.6,23.0,626.0,698.89,552.78
2018,10,30,13,15,947.5,67.5,5.6,23.1,604.5,665.91,526.87
2018,10,30,13,30,941.0,67.0,5.6,23.2,583.0,630.35,498.56
2018,10,30,13,45,931.5,65.0,5.6,23.3,554.0,589.16,465.42
2018,10,30,14,0,922.0,63.0,5.6,23.4,525.0,546.03,430.07
2018,10,30,14,15,897.0,62.0,5.5,23.3,486.0,494.81,387.79
2018,10,30,14,30,872.0,61.0,5.4,23.2,447.0,443.42,344.44
2018,10,30,14,45,844.5,58.5,5.3,23.1,404.0,389.69,298.33
2018,10,30,15,0,817.0,56.0,5.2,23.0,361.0,336.71,251.86
2018,10,30,15,15,726.0,60.5,5.2,23.0,307.0,272.51,197.32
2018,10,30,15,30,635.0,65.0,5.2,23.0,253.0,215.58,149.22
2018,10,30,15,45,617.0,55.0,4.45,22.1,212.0,167.54,107.16
2018,10,30,16,0,599.0,45.0,3.7,21.2,171.0,122.05,69.08
2018,10,30,16,15,561.5,38.5,3.35,19.95,133.0,78.71,38.03
2018,10,30,16,30,524.0,32.0,3.0,18.7,95.0,39.27,17.78
2018,10,30,16,45,356.0,23.5,2.6,17.45,57.5,18.41,6.4
2018,10,30,17,0,188.0,15.0,2.2,16.2,20.0,14.74,0.0
2018,10,30,17,15,94.0,7.5,2.25,15.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,6,15,21.5,2.5,1.35,9.35,2.0,0.0,0.0
2018,10,31,6,30,43.0,5.0,1.3,9.8,4.0,0.0,0.0
2018,10,31,6,45,108.5,16.5,1.25,10.2,23.0,44.93,0.0
2018,10,31,7,0,174.0,28.0,1.2,10.6,42.0,100.69,60.75
2018,10,31,7,15,238.5,41.0,1.45,11.4,74.0,148.24,112.73
2018,10,31,7,30,303.0,54.0,1.7,12.2,106.0,199.51,158.62
2018,10,31,7,45,352.5,66.0,2.0,13.05,144.0,248.25,201.65
2018,10,31,8,0,402.0,78.0,2.3,13.9,182.0,300.56,246.66
2018,10,31,8,15,553.0,72.0,2.35,14.5,243.0,392.37,322.83
2018,10,31,8,30,704.0,66.0,2.4,15.1,304.0,488.79,400.67
2018,10,31,8,45,777.5,60.5,2.5,15.65,354.5,550.19,449.15
2018,10,31,9,0,851.0,55.0,2.6,16.2,405.0,609.47,495.11
2018,10,31,9,15,863.5,59.0,2.65,16.75,441.5,645.4,520.93
2018,10,31,9,30,876.0,63.0,2.7,17.3,478.0,679.1,543.91
2018,10,31,9,45,881.0,67.5,2.8,17.85,508.0,705.63,561.54
2018,10,31,10,0,886.0,72.0,2.9,18.4,538.0,729.23,576.94
2018,10,31,10,15,847.5,85.5,3.0,18.95,548.0,732.34,577.39
2018,10,31,10,30,809.0,99.0,3.1,19.5,558.0,726.68,571.72
2018,10,31,10,45,857.5,88.0,3.2,20.05,587.5,755.43,591.21
2018,10,31,11,0,906.0,77.0,3.3,20.6,617.0,777.3,605.43
2018,10,31,11,15,884.0,85.0,3.35,21.05,618.5,768.19,597.52
2018,10,31,11,30,862.0,93.0,3.4,21.5,620.0,759.62,590.38
2018,10,31,11,45,893.0,84.0,3.5,21.9,631.0,761.1,590.91
2018,10,31,12,0,924.0,75.0,3.6,22.3,642.0,762.62,591.53
2018,10,31,12,15,877.5,88.0,3.55,22.65,622.0,728.5,566.12
2018,10,31,12,30,831.0,101.0,3.5,23.0,602.0,695.42,541.71
2018,10,31,12,45,757.5,119.5,3.5,23.3,568.5,646.69,504.4
2018,10,31,13,0,684.0,138.0,3.5,23.6,535.0,597.27,466.05
2018,10,31,13,15,695.0,129.0,3.5,23.85,519.5,573.11,447.51
2018,10,31,13,30,706.0,120.0,3.5,24.1,504.0,546.17,426.38
2018,10,31,13,45,654.5,127.5,3.45,24.3,469.0,498.84,388.91
2018,10,31,14,0,603.0,135.0,3.4,24.5,434.0,453.16,352.37
2018,10,31,14,15,468.0,151.5,3.4,24.55,374.0,377.46,292.83
2018,10,31,14,30,333.0,168.0,3.4,24.6,314.0,311.28,240.59
2018,10,31,14,45,355.0,147.5,3.4,24.6,290.0,282.87,216.89
2018,10,31,15,0,377.0,127.0,3.4,24.6,266.0,253.09,191.12
2018,10,31,15,15,436.0,103.5,3.4,24.6,245.0,226.86,166.33
2018,10,31,15,30,495.0,80.0,3.4,24.6,224.0,195.13,135.92
2018,10,31,15,45,424.5,72.5,2.55,23.65,181.0,146.42,96.69
2018,10,31,16,0,354.0,65.0,1.7,22.7,138.0,105.51,65.47
2018,10,31,16,15,297.5,52.0,1.6,21.7,102.5,67.92,38.82
2018,10,31,16,30,241.0,39.0,1.5,20.7,67.0,36.36,19.93
2018,10,31,16,45,160.5,25.5,1.35,19.7,40.5,19.97,6.21
2018,10,31,17,0,80.0,12.0,1.2,18.7,14.0,11.8,0.0
2018,10,31,17,15,40.0,6.0,1.2,18.4,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,15,16.0,2.0,1.6,11.25,1.5,0.0,0.0
2018,11,1,6,30,32.0,4.0,1.7,11.6,3.0,0.0,0.0
2018,11,1,6,45,52.5,11.0,1.75,12.0,13.0,24.57,0.0
2018,11,1,7,0,73.0,18.0,1.8,12.4,23.0,47.9,24.45
2018,11,1,7,15,36.5,29.0,1.95,13.05,31.5,46.83,32.38
2018,11,1,7,30,0.0,40.0,2.1,13.7,40.0,38.89,27.13
2018,11,1,7,45,51.0,60.0,2.25,14.3,73.0,90.93,71.37
2018,11,1,8,0,102.0,80.0,2.4,14.9,106.0,140.35,113.5
2018,11,1,8,15,196.5,102.5,2.35,15.65,164.0,226.46,185.58
2018,11,1,8,30,291.0,125.0,2.3,16.4,222.0,312.33,255.77
2018,11,1,8,45,318.5,138.0,2.25,17.15,257.0,352.26,287.13
2018,11,1,9,0,346.0,151.0,2.2,17.9,292.0,393.0,318.48
2018,11,1,9,15,389.5,157.5,2.25,18.7,329.5,445.76,358.66
2018,11,1,9,30,433.0,164.0,2.3,19.5,367.0,491.33,392.55
2018,11,1,9,45,512.0,155.5,2.35,20.25,411.5,545.5,433.19
2018,11,1,10,0,591.0,147.0,2.4,21.0,456.0,604.47,476.38
2018,11,1,10,15,733.0,111.5,2.5,21.65,512.0,676.97,530.03
2018,11,1,10,30,875.0,76.0,2.6,22.3,568.0,742.56,575.07
2018,11,1,10,45,876.0,79.0,2.7,22.95,584.0,751.81,579.58
2018,11,1,11,0,877.0,82.0,2.8,23.6,600.0,757.79,582.3
2018,11,1,11,15,882.0,81.5,2.85,24.1,609.5,759.59,582.27
2018,11,1,11,30,887.0,81.0,2.9,24.6,619.0,758.1,580.08
2018,11,1,11,45,826.0,101.5,3.0,25.05,603.5,731.12,560.39
2018,11,1,12,0,765.0,122.0,3.1,25.5,588.0,699.68,537.7
2018,11,1,12,15,749.0,126.0,3.15,25.85,578.5,679.35,522.43
2018,11,1,12,30,733.0,130.0,3.2,26.2,569.0,656.79,505.13
2018,11,1,12,45,793.0,109.0,3.2,26.5,574.0,655.57,504.37
2018,11,1,13,0,853.0,88.0,3.2,26.8,579.0,650.39,500.29
2018,11,1,13,15,847.5,85.0,3.15,27.0,558.0,617.92,475.34
2018,11,1,13,30,842.0,82.0,3.1,27.2,537.0,583.16,448.47
2018,11,1,13,45,843.5,78.0,3.05,27.35,513.5,549.08,421.69
2018,11,1,14,0,845.0,74.0,3.0,27.5,490.0,512.54,392.4
2018,11,1,14,15,831.0,71.0,2.95,27.5,456.0,467.41,356.17
2018,11,1,14,30,817.0,68.0,2.9,27.5,422.0,421.39,318.35
2018,11,1,14,45,768.0,68.0,2.8,27.45,376.0,364.41,271.61
2018,11,1,15,0,719.0,68.0,2.7,27.4,330.0,310.32,226.4
2018,11,1,15,15,692.5,62.0,2.7,27.4,288.5,260.01,183.19
2018,11,1,15,30,666.0,56.0,2.7,27.4,247.0,211.25,140.94
2018,11,1,15,45,613.5,51.0,1.9,26.15,203.5,160.58,99.2
2018,11,1,16,0,561.0,46.0,1.1,24.9,160.0,113.48,62.46
2018,11,1,16,15,455.0,41.0,1.1,24.15,117.5,68.75,33.64
2018,11,1,16,30,349.0,36.0,1.1,23.4,75.0,35.49,17.98
2018,11,1,16,45,224.5,24.0,1.1,22.65,44.5,19.36,4.34
2018,11,1,17,0,100.0,12.0,1.1,21.9,14.0,11.8,0.0
2018,11,1,17,15,50.0,6.0,1.15,21.4,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.85,13.0,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,13.2,2.0,0.0,0.0
2018,11,2,6,45,183.0,14.5,0.75,13.4,26.0,61.73,0.0
2018,11,2,7,0,340.0,26.0,0.7,13.6,50.0,146.57,76.45
2018,11,2,7,15,450.5,32.5,0.8,14.1,90.5,213.53,158.06
2018,11,2,7,30,561.0,39.0,0.9,14.6,131.0,282.44,219.18
2018,11,2,7,45,625.0,44.0,0.95,15.1,176.5,341.51,270.87
2018,11,2,8,0,689.0,49.0,1.0,15.6,222.0,404.42,323.87
2018,11,2,8,15,730.5,53.0,1.0,16.25,267.0,457.7,367.16
2018,11,2,8,30,772.0,57.0,1.0,16.9,312.0,512.09,409.53
2018,11,2,8,45,800.0,59.0,0.95,17.55,353.5,556.7,442.63
2018,11,2,9,0,828.0,61.0,0.9,18.2,395.0,596.61,471.13
2018,11,2,9,15,846.5,63.5,0.95,19.1,432.0,633.79,496.98
2018,11,2,9,30,865.0,66.0,1.0,20.0,469.0,669.16,519.79
2018,11,2,9,45,878.0,68.0,1.05,20.85,500.0,698.0,537.54
2018,11,2,10,0,891.0,70.0,1.1,21.7,531.0,724.27,553.36
2018,11,2,10,15,893.5,72.5,1.25,22.35,553.0,740.67,563.76
2018,11,2,10,30,896.0,75.0,1.4,23.0,575.0,753.88,572.05
2018,11,2,10,45,908.0,74.5,1.5,23.65,594.5,767.51,580.16
2018,11,2,11,0,920.0,74.0,1.6,24.3,614.0,777.92,586.11
2018,11,2,11,15,923.5,74.5,1.8,24.75,624.0,779.71,587.62
2018,11,2,11,30,927.0,75.0,2.0,25.2,634.0,778.06,586.83
2018,11,2,11,45,927.0,75.5,2.15,25.65,635.5,770.37,581.53
2018,11,2,12,0,927.0,76.0,2.3,26.1,637.0,759.29,573.97
2018,11,2,12,15,925.0,76.0,2.45,26.25,631.0,742.91,563.43
2018,11,2,12,30,923.0,76.0,2.6,26.4,625.0,723.33,550.64
2018,11,2,12,45,910.0,77.0,2.7,26.55,608.0,694.37,530.92
2018,11,2,13,0,897.0,78.0,2.8,26.7,591.0,662.96,508.26
2018,11,2,13,15,839.5,88.0,2.75,26.55,554.0,613.31,471.2
2018,11,2,13,30,782.0,98.0,2.7,26.4,517.0,562.21,432.69
2018,11,2,13,45,829.0,83.5,2.7,26.3,507.0,544.13,418.65
2018,11,2,14,0,876.0,69.0,2.7,26.2,497.0,519.67,398.86
2018,11,2,14,15,861.5,66.5,2.6,25.95,462.5,474.02,362.23
2018,11,2,14,30,847.0,64.0,2.5,25.7,428.0,427.42,323.96
2018,11,2,14,45,791.0,66.5,2.4,25.5,381.0,369.24,276.23
2018,11,2,15,0,735.0,69.0,2.3,25.3,334.0,314.47,230.44
2018,11,2,15,15,720.5,61.0,2.3,25.3,293.5,264.88,187.19
2018,11,2,15,30,706.0,53.0,2.3,25.3,253.0,215.61,143.76
2018,11,2,15,45,631.0,49.0,1.65,24.3,204.5,160.03,98.54
2018,11,2,16,0,556.0,45.0,1.0,23.3,156.0,110.38,60.58
2018,11,2,16,15,452.0,39.5,1.05,22.45,114.0,65.93,31.98
2018,11,2,16,30,348.0,34.0,1.1,21.6,72.0,32.65,16.41
2018,11,2,16,45,213.0,22.0,1.1,20.75,41.5,17.55,1.89
2018,11,2,17,0,78.0,10.0,1.1,19.9,11.0,9.83,0.0
2018,11,2,17,15,39.0,5.0,1.15,19.35,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,10.85,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,213.0,13.0,1.65,11.6,26.0,67.49,0.0
2018,11,3,7,0,392.0,23.0,1.6,12.0,50.0,153.88,72.22
2018,11,3,7,15,498.0,30.0,1.95,13.05,91.5,222.54,164.88
2018,11,3,7,30,604.0,37.0,2.3,14.1,133.0,295.72,230.93
2018,11,3,7,45,669.5,40.5,2.7,15.1,179.0,355.28,284.28
2018,11,3,8,0,735.0,44.0,3.1,16.1,225.0,418.66,339.05
2018,11,3,8,15,772.0,47.0,3.3,16.9,269.5,469.92,382.48
2018,11,3,8,30,809.0,50.0,3.5,17.7,314.0,518.16,422.05
2018,11,3,8,45,834.5,52.5,3.7,18.55,356.0,562.77,457.28
2018,11,3,9,0,860.0,55.0,3.9,19.4,398.0,606.56,490.74
2018,11,3,9,15,878.0,56.5,3.95,20.2,435.0,643.05,517.38
2018,11,3,9,30,896.0,58.0,4.0,21.0,472.0,677.62,540.61
2018,11,3,9,45,908.5,60.0,4.05,21.75,503.5,706.76,559.55
2018,11,3,10,0,921.0,62.0,4.1,22.5,535.0,733.21,576.32
2018,11,3,10,15,929.5,63.0,4.2,23.2,559.5,752.69,588.2
2018,11,3,10,30,938.0,64.0,4.3,23.9,584.0,769.02,597.81
2018,11,3,10,45,936.5,66.5,4.4,24.6,599.0,776.34,601.01
2018,11,3,11,0,935.0,69.0,4.5,25.3,614.0,780.17,601.9
2018,11,3,11,15,935.5,71.0,4.55,25.75,623.5,781.43,601.56
2018,11,3,11,30,936.0,73.0,4.6,26.2,633.0,779.2,598.89
2018,11,3,11,45,937.5,73.5,4.65,26.7,635.5,772.57,593.11
2018,11,3,12,0,939.0,74.0,4.7,27.2,638.0,762.48,585.04
2018,11,3,12,15,931.5,75.0,4.65,27.4,630.0,743.17,570.72
2018,11,3,12,30,924.0,76.0,4.6,27.6,622.0,720.81,554.38
2018,11,3,12,45,778.5,114.5,4.6,27.8,567.0,646.2,498.59
2018,11,3,13,0,633.0,153.0,4.6,28.0,512.0,573.15,442.25
2018,11,3,13,15,504.5,177.5,4.5,28.05,457.0,497.42,383.93
2018,11,3,13,30,376.0,202.0,4.4,28.1,402.0,425.88,328.34
2018,11,3,13,45,336.5,195.0,4.3,28.1,367.0,382.52,294.9
2018,11,3,14,0,297.0,188.0,4.2,28.1,332.0,341.15,262.62
2018,11,3,14,15,439.5,149.0,4.1,28.0,345.0,357.36,274.41
2018,11,3,14,30,582.0,110.0,4.0,27.9,358.0,359.42,273.44
2018,11,3,14,45,368.0,124.5,3.85,27.75,276.0,263.72,199.17
2018,11,3,15,0,154.0,139.0,3.7,27.6,194.0,186.03,140.28
2018,11,3,15,15,108.0,118.0,3.7,27.6,154.0,144.24,107.54
2018,11,3,15,30,62.0,97.0,3.7,27.6,114.0,107.05,78.7
2018,11,3,15,45,105.0,77.5,2.7,25.8,100.5,92.1,64.93
2018,11,3,16,0,148.0,58.0,1.7,24.0,87.0,71.87,46.64
2018,11,3,16,15,262.0,45.0,1.7,22.7,79.5,56.82,31.35
2018,11,3,16,30,376.0,32.0,1.7,21.4,72.0,30.22,14.74
2018,11,3,16,45,206.5,19.5,1.65,20.15,40.0,15.26,0.0
2018,11,3,17,0,37.0,7.0,1.6,18.9,8.0,6.88,0.0
2018,11,3,17,15,18.5,3.5,1.6,18.45,4.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,1.3,9.8,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,1.3,10.0,2.0,0.0,0.0
2018,11,4,6,45,84.0,13.5,1.3,10.2,17.5,34.64,0.0
2018,11,4,7,0,139.0,24.0,1.3,10.4,33.0,80.52,30.88
2018,11,4,7,15,171.0,38.5,1.5,11.1,59.0,119.89,88.85
2018,11,4,7,30,203.0,53.0,1.7,11.8,85.0,156.02,122.81
2018,11,4,7,45,240.5,68.5,1.95,12.55,118.0,198.48,160.48
2018,11,4,8,0,278.0,84.0,2.2,13.3,151.0,243.61,199.62
2018,11,4,8,15,295.5,100.5,2.05,13.95,184.5,274.27,225.77
2018,11,4,8,30,313.0,117.0,1.9,14.6,218.0,312.71,257.18
2018,11,4,8,45,402.5,119.0,1.75,15.3,266.5,385.12,315.25
2018,11,4,9,0,492.0,121.0,1.6,16.0,315.0,454.36,368.96
2018,11,4,9,15,504.5,130.5,1.6,16.9,346.0,485.96,391.62
2018,11,4,9,30,517.0,140.0,1.6,17.8,377.0,516.47,413.07
2018,11,4,9,45,482.5,160.5,1.55,18.7,393.0,525.49,416.81
2018,11,4,10,0,448.0,181.0,1.5,19.6,409.0,531.12,417.97
2018,11,4,10,15,503.0,174.0,1.55,20.2,441.5,568.29,445.22
2018,11,4,10,30,558.0,167.0,1.6,20.8,474.0,604.87,471.38
2018,11,4,10,45,674.0,140.0,1.7,21.4,522.0,667.56,517.38
2018,11,4,11,0,790.0,113.0,1.8,22.0,570.0,722.29,555.59
2018,11,4,11,15,877.5,93.0,1.95,22.4,608.0,763.69,584.01
2018,11,4,11,30,965.0,73.0,2.1,22.8,646.0,797.32,606.99
2018,11,4,11,45,925.0,83.0,2.2,23.2,633.5,770.7,587.89
2018,11,4,12,0,885.0,93.0,2.3,23.6,621.0,744.63,569.67
2018,11,4,12,15,866.5,96.0,2.45,23.85,608.5,720.22,553.17
2018,11,4,12,30,848.0,99.0,2.6,24.1,596.0,693.31,534.62
2018,11,4,12,45,889.0,87.5,2.7,24.35,598.0,685.55,529.23
2018,11,4,13,0,930.0,76.0,2.8,24.6,600.0,675.75,521.81
2018,11,4,13,15,920.5,75.0,2.85,24.6,577.0,641.34,496.03
2018,11,4,13,30,911.0,74.0,2.9,24.6,554.0,604.65,468.15
2018,11,4,13,45,874.5,74.5,2.95,24.65,515.5,552.89,428.32
2018,11,4,14,0,838.0,75.0,3.0,24.7,477.0,501.97,388.3
2018,11,4,14,15,836.5,69.5,3.0,24.45,446.5,460.57,354.81
2018,11,4,14,30,835.0,64.0,3.0,24.2,416.0,417.27,318.68
2018,11,4,14,45,810.5,61.0,3.05,24.0,376.0,366.22,275.64
2018,11,4,15,0,786.0,58.0,3.1,23.8,336.0,315.74,231.99
2018,11,4,15,15,711.0,59.5,3.1,23.8,286.5,256.69,182.0
2018,11,4,15,30,636.0,61.0,3.1,23.8,237.0,202.85,136.64
2018,11,4,15,45,540.0,57.0,2.8,22.35,187.5,147.58,92.91
2018,11,4,16,0,444.0,53.0,2.5,20.9,138.0,101.84,59.14
2018,11,4,16,15,391.0,42.5,2.6,19.8,102.0,62.63,32.24
2018,11,4,16,30,338.0,32.0,2.7,18.7,66.0,28.99,14.68
2018,11,4,16,45,211.0,21.0,2.8,17.55,38.5,16.97,0.0
2018,11,4,17,0,84.0,10.0,2.9,16.4,11.0,9.83,0.0
2018,11,4,17,15,42.0,5.0,3.1,15.75,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,6,45,161.0,10.5,2.0,11.2,20.5,50.86,0.0
2018,11,5,7,0,322.0,21.0,2.1,11.6,41.0,130.94,39.94
2018,11,5,7,15,448.5,28.0,2.3,12.25,81.5,200.4,146.71
2018,11,5,7,30,575.0,35.0,2.5,12.9,122.0,278.49,217.5
2018,11,5,7,45,640.0,39.0,2.75,13.55,166.5,336.56,270.23
2018,11,5,8,0,705.0,43.0,3.0,14.2,211.0,398.54,324.61
2018,11,5,8,15,746.0,45.5,3.2,14.95,255.0,449.74,368.62
2018,11,5,8,30,787.0,48.0,3.4,15.7,299.0,498.3,409.09
2018,11,5,8,45,815.0,49.5,3.65,16.45,340.0,542.16,444.57
2018,11,5,9,0,843.0,51.0,3.9,17.2,381.0,585.44,478.54
2018,11,5,9,15,859.5,54.0,4.05,17.9,417.5,622.16,506.28
2018,11,5,9,30,876.0,57.0,4.2,18.6,454.0,656.91,530.9
2018,11,5,9,45,885.5,60.5,4.35,19.3,485.0,685.21,550.12
2018,11,5,10,0,895.0,64.0,4.5,20.0,516.0,710.77,567.29
2018,11,5,10,15,905.5,65.0,4.55,20.6,541.0,731.22,580.33
2018,11,5,10,30,916.0,66.0,4.6,21.2,566.0,748.67,591.16
2018,11,5,10,45,923.0,66.5,4.65,21.75,583.5,759.8,597.5
2018,11,5,11,0,930.0,67.0,4.7,22.3,601.0,767.6,601.55
2018,11,5,11,15,934.0,67.0,4.7,22.65,610.5,769.21,601.43
2018,11,5,11,30,938.0,67.0,4.7,23.0,620.0,767.36,598.98
2018,11,5,11,45,940.0,66.5,4.75,23.35,622.0,760.02,592.96
2018,11,5,12,0,942.0,66.0,4.8,23.7,624.0,749.23,584.59
2018,11,5,12,15,940.0,66.5,4.8,23.8,618.5,733.34,572.99
2018,11,5,12,30,938.0,67.0,4.8,23.9,613.0,714.21,559.12
2018,11,5,12,45,934.0,66.5,4.8,24.05,599.5,689.52,541.14
2018,11,5,13,0,930.0,66.0,4.8,24.2,586.0,661.9,519.8
2018,11,5,13,15,923.5,65.0,4.7,24.2,565.0,629.46,494.23
2018,11,5,13,30,917.0,64.0,4.6,24.2,544.0,594.55,466.38
2018,11,5,13,45,906.5,63.5,4.55,24.2,516.5,555.73,435.15
2018,11,5,14,0,896.0,63.0,4.5,24.2,489.0,515.11,401.83
2018,11,5,14,15,880.5,61.0,4.4,24.05,454.5,469.05,363.69
2018,11,5,14,30,865.0,59.0,4.3,23.9,420.0,422.09,323.89
2018,11,5,14,45,842.5,57.0,4.2,23.75,380.5,371.89,280.67
2018,11,5,15,0,820.0,55.0,4.1,23.6,341.0,321.97,236.71
2018,11,5,15,15,785.5,51.5,4.1,23.6,297.0,267.13,188.46
2018,11,5,15,30,751.0,48.0,4.1,23.6,253.0,214.92,142.34
2018,11,5,15,45,697.5,44.5,3.15,22.3,207.5,161.95,97.96
2018,11,5,16,0,644.0,41.0,2.2,21.0,162.0,113.81,60.42
2018,11,5,16,15,552.0,35.5,2.05,19.7,118.5,66.54,30.33
2018,11,5,16,30,460.0,30.0,1.9,18.4,75.0,29.29,18.1
2018,11,5,16,45,286.5,20.0,1.75,17.15,43.0,16.17,0.0
2018,11,5,17,0,113.0,10.0,1.6,15.9,11.0,9.83,0.0
2018,11,5,17,15,56.5,5.0,1.6,15.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.5,7.8,21.0,52.08,0.0
2018,11,6,7,0,327.0,23.0,1.5,8.1,42.0,132.38,25.41
2018,11,6,7,15,461.0,30.0,1.8,9.05,83.5,204.89,150.16
2018,11,6,7,30,595.0,37.0,2.1,10.0,125.0,286.5,225.02
2018,11,6,7,45,662.5,41.5,2.4,10.95,171.5,347.12,280.18
2018,11,6,8,0,730.0,46.0,2.7,11.9,218.0,411.69,336.86
2018,11,6,8,15,770.5,49.0,2.9,12.55,263.0,464.15,382.34
2018,11,6,8,30,811.0,52.0,3.1,13.2,308.0,517.51,426.94
2018,11,6,8,45,837.5,55.0,3.25,13.85,350.0,559.38,461.03
2018,11,6,9,0,864.0,58.0,3.4,14.5,392.0,604.06,496.11
2018,11,6,9,15,881.0,60.0,3.4,15.1,429.0,640.29,523.33
2018,11,6,9,30,898.0,62.0,3.4,15.7,466.0,674.55,547.68
2018,11,6,9,45,909.5,64.0,3.4,16.35,497.0,702.79,566.32
2018,11,6,10,0,921.0,66.0,3.4,17.0,528.0,728.32,582.74
2018,11,6,10,15,931.0,67.0,3.4,17.6,553.0,748.7,595.36
2018,11,6,10,30,941.0,68.0,3.4,18.2,578.0,765.98,605.69
2018,11,6,10,45,947.0,69.0,3.35,18.85,595.5,777.07,611.19
2018,11,6,11,0,953.0,70.0,3.3,19.5,613.0,784.74,614.33
2018,11,6,11,15,956.5,70.0,3.35,20.0,622.5,785.94,613.79
2018,11,6,11,30,960.0,70.0,3.4,20.5,632.0,783.6,610.9
2018,11,6,11,45,961.0,70.0,3.4,21.05,634.0,775.9,603.98
2018,11,6,12,0,962.0,70.0,3.4,21.6,636.0,764.71,594.74
2018,11,6,12,15,958.0,71.0,3.45,22.0,629.5,747.67,582.03
2018,11,6,12,30,954.0,72.0,3.5,22.4,623.0,727.4,567.1
2018,11,6,12,45,947.0,72.5,3.55,22.75,608.5,701.49,548.13
2018,11,6,13,0,940.0,73.0,3.6,23.1,594.0,672.74,525.7
2018,11,6,13,15,932.0,71.5,3.55,23.3,572.0,638.59,498.98
2018,11,6,13,30,924.0,70.0,3.5,23.5,550.0,602.04,470.03
2018,11,6,13,45,913.0,68.5,3.5,23.7,521.5,561.69,437.78
2018,11,6,14,0,902.0,67.0,3.5,23.9,493.0,519.57,403.44
2018,11,6,14,15,885.5,65.0,3.35,23.8,458.0,472.88,364.97
2018,11,6,14,30,869.0,63.0,3.2,23.7,423.0,425.36,324.88
2018,11,6,14,45,846.0,60.5,3.1,23.65,382.5,374.16,281.04
2018,11,6,15,0,823.0,58.0,3.0,23.6,342.0,323.25,236.48
2018,11,6,15,15,787.0,54.5,3.0,23.6,297.5,268.48,188.61
2018,11,6,15,30,751.0,51.0,3.0,23.6,253.0,215.98,142.58
2018,11,6,15,45,697.0,46.5,2.1,21.95,207.0,162.12,97.88
2018,11,6,16,0,643.0,42.0,1.2,20.3,161.0,113.16,60.02
2018,11,6,16,15,550.5,35.5,1.2,19.55,117.0,65.21,29.63
2018,11,6,16,30,458.0,29.0,1.2,18.8,73.0,27.28,16.2
2018,11,6,16,45,285.5,19.0,1.2,18.05,41.5,15.34,0.0
2018,11,6,17,0,113.0,9.0,1.2,17.3,10.0,8.85,0.0
2018,11,6,17,15,56.5,4.5,1.25,16.8,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,7,6,45,156.0,10.5,1.1,8.6,19.0,48.83,0.0
2018,11,7,7,0,312.0,21.0,1.1,8.8,38.0,124.48,4.19
2018,11,7,7,15,443.0,28.0,1.4,9.6,78.0,195.59,141.15
2018,11,7,7,30,574.0,35.0,1.7,10.4,118.0,274.49,214.29
2018,11,7,7,45,640.5,39.5,2.0,11.15,163.0,333.36,268.06
2018,11,7,8,0,707.0,44.0,2.3,11.9,208.0,396.22,323.51
2018,11,7,8,15,749.0,48.0,2.35,12.7,253.0,449.52,369.08
2018,11,7,8,30,791.0,52.0,2.4,13.5,298.0,503.94,413.75
2018,11,7,8,45,819.0,54.5,2.45,14.25,339.5,545.3,446.84
2018,11,7,9,0,847.0,57.0,2.5,15.0,381.0,589.6,480.96
2018,11,7,9,15,866.0,58.5,2.65,15.75,417.5,625.96,508.38
2018,11,7,9,30,885.0,60.0,2.8,16.5,454.0,660.51,533.3
2018,11,7,9,45,898.0,61.5,2.9,17.25,485.0,688.86,552.16
2018,11,7,10,0,911.0,63.0,3.0,18.0,516.0,714.62,568.93
2018,11,7,10,15,920.5,64.0,3.1,18.55,540.5,734.49,581.71
2018,11,7,10,30,930.0,65.0,3.2,19.1,565.0,751.29,592.28
2018,11,7,10,45,936.5,66.0,3.25,19.65,582.5,762.68,598.73
2018,11,7,11,0,943.0,67.0,3.3,20.2,600.0,770.7,602.87
2018,11,7,11,15,946.5,67.0,3.3,20.6,609.5,771.92,602.36
2018,11,7,11,30,950.0,67.0,3.3,21.0,619.0,769.66,599.53
2018,11,7,11,45,950.5,67.0,3.3,21.4,620.5,761.73,592.8
2018,11,7,12,0,951.0,67.0,3.3,21.8,622.0,750.35,583.79
2018,11,7,12,15,949.5,66.5,3.35,22.05,616.0,733.63,571.62
2018,11,7,12,30,948.0,66.0,3.4,22.3,610.0,713.64,557.2
2018,11,7,12,45,944.0,65.0,3.4,22.55,596.0,688.3,538.71
2018,11,7,13,0,940.0,64.0,3.4,22.8,582.0,660.01,516.65
2018,11,7,13,15,932.0,63.5,3.45,22.9,560.5,627.08,491.22
2018,11,7,13,30,924.0,63.0,3.5,23.0,539.0,591.74,463.47
2018,11,7,13,45,913.0,61.5,3.5,23.05,510.5,551.54,431.39
2018,11,7,14,0,902.0,60.0,3.5,23.1,482.0,509.57,397.19
2018,11,7,14,15,885.5,58.5,3.5,22.95,447.5,463.58,359.31
2018,11,7,14,30,869.0,57.0,3.5,22.8,413.0,416.75,319.7
2018,11,7,14,45,845.5,55.0,3.5,22.7,373.5,366.29,276.21
2018,11,7,15,0,822.0,53.0,3.5,22.6,334.0,316.18,232.03
2018,11,7,15,15,787.0,50.0,3.5,22.6,290.0,261.96,184.17
2018,11,7,15,30,752.0,47.0,3.5,22.6,246.0,210.38,138.53
2018,11,7,15,45,699.0,43.0,2.6,21.15,201.0,157.34,94.21
2018,11,7,16,0,646.0,39.0,1.7,19.7,156.0,109.07,56.84
2018,11,7,16,15,556.0,33.0,1.65,18.5,113.0,61.84,27.2
2018,11,7,16,30,466.0,27.0,1.6,17.3,70.0,24.26,13.63
2018,11,7,16,45,280.5,17.5,1.5,16.15,39.0,13.99,0.0
2018,11,7,17,0,95.0,8.0,1.4,15.0,8.0,7.86,0.0
2018,11,7,17,15,47.5,4.0,1.45,14.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
